Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,783.4,614.83
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,933.39,716.05
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,682.41,539.43
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,401.99,327.07
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,614.43,497.41
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,783.1,616.65
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,718.41,568.38
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,653.55,521.26
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,565.75,454.19
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,480.68,385.23
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,353.36,274.41
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,216.35,13.97
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,84.18,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,11.84,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,24.12,14.61
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,30.78,22.06
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,40.77,31.6
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,83.79,46.29
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,140.03,83.46
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,197.6,130.76
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,259.34,185.21
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,320.68,240.48
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,384.25,296.67
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,445.01,349.44
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,505.09,399.65
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,562.76,445.34
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,619.84,488.48
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,673.25,528.5
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,725.1,565.75
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,772.12,596.6
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,816.9,623.98
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,855.65,648.6
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,891.44,671.01
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,921.96,688.48
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,949.09,703.6
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,969.39,715.59
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,985.98,725.32
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,995.36,730.59
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,1000.88,733.66
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,998.56,731.97
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,992.43,728.15
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,977.29,718.8
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,958.65,707.45
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,940.6,697.87
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,908.74,679.15
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,864.34,651.7
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,817.77,622.07
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,755.67,585.17
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,692.82,544.86
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,604.95,481.35
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,518.96,414.08
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,402.1,312.68
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,267.43,55.12
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,107.48,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,12.26,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,24.94,15.26
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,31.96,23.04
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,38.97,29.85
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,80.11,43.92
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,138.45,82.63
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,195.55,129.16
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,256.92,183.0
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,317.55,237.62
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,380.5,293.51
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,441.23,346.95
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,502.65,399.34
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,560.78,447.6
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,615.39,491.77
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,668.25,534.08
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,719.61,574.23
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,766.18,608.11
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,810.47,638.56
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,849.75,665.75
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,886.17,690.76
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,916.44,710.39
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,943.36,727.68
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,963.54,741.32
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,980.05,752.59
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,988.96,759.25
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,994.06,763.57
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,991.23,763.66
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,995.58,768.94
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,980.92,759.76
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,962.67,748.35
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,933.45,728.31
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,901.14,705.86
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,855.6,672.83
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,807.89,637.68
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,744.54,593.95
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,680.44,547.54
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,600.29,486.12
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,515.0,416.81
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,389.12,307.28
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,256.36,82.19
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,101.44,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,13.18,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,25.64,15.59
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,40.95,30.57
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,55.99,44.54
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,76.33,58.07
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,99.88,76.68
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,123.73,96.1
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,151.21,118.79
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,119.61,94.12
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,80.56,62.41
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,87.81,68.22
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,95.13,73.99
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,222.18,177.94
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,354.32,283.07
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,300.76,239.96
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,216.29,171.46
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,507.03,407.37
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,787.52,619.18
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,825.39,644.35
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,860.51,669.21
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,888.13,688.77
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,912.38,706.07
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,755.68,593.24
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,569.64,449.6
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,771.37,608.2
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,959.37,742.31
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,955.47,738.16
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,947.91,733.14
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,935.7,725.37
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,920.01,715.28
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,890.2,696.24
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,857.45,674.97
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,816.35,646.04
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,780.1,620.07
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,717.3,575.16
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,654.25,528.23
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,569.89,461.81
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,487.99,393.95
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,365.59,288.37
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,237.78,96.44
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,91.9,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,11.98,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,24.54,14.84
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,31.01,21.98
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,37.5,28.26
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,78.19,40.33
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,136.32,76.95
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,196.81,126.3
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,262.78,184.81
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,325.33,241.78
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,389.78,299.71
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,452.44,355.24
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,515.38,409.1
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,574.68,457.47
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,633.21,503.27
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,687.81,545.93
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,740.58,585.8
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,788.32,618.11
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,833.28,647.13
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,873.8,673.71
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,911.22,697.76
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,942.21,715.73
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,969.61,731.02
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,990.9,743.41
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,1008.34,753.19
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,1018.08,757.87
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,1023.81,760.01
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,1021.85,757.19
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,1015.92,751.92
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,1001.67,742.32
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,983.81,730.56
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,956.43,712.98
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,925.92,693.25
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,892.64,671.14
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,846.71,640.11
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,785.68,598.23
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,723.82,554.39
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,637.43,490.83
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,552.88,425.53
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,428.33,325.83
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,301.86,141.35
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,125.43,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,7.82,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,15.66,7.49
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,28.51,19.84
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,40.8,31.39
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,53.28,40.9
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,66.03,52.01
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,79.36,63.42
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,92.88,74.81
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,135.39,109.68
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,182.09,148.0
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,167.63,136.43
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,144.44,117.09
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,155.88,126.24
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,167.67,135.57
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,200.55,162.62
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,246.1,199.74
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,197.77,159.53
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,158.62,126.8
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,252.08,203.7
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,342.84,275.99
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,417.37,333.74
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,479.08,380.03
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,602.79,477.44
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,732.32,576.35
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,872.48,679.95
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,984.49,758.6
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,993.94,769.9
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,988.77,771.67
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,970.26,763.95
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,948.18,753.78
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,918.39,737.35
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,885.55,718.06
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,831.05,681.8
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,769.01,638.15
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,703.76,590.82
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,638.11,540.54
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,536.42,456.86
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,437.44,371.43
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,322.03,266.66
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,203.29,113.07
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,72.99,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,11.4,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,25.39,16.15
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,32.23,23.69
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,39.08,30.36
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,76.53,41.7
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,133.28,77.44
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,191.81,125.24
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,254.26,180.83
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,315.91,237.53
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,379.6,295.24
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,440.75,349.28
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,502.34,401.7
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,559.91,449.02
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,616.51,493.7
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,670.24,535.93
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,722.38,575.78
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,768.42,608.66
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,811.82,638.04
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,850.45,664.4
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,886.11,688.58
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,915.64,707.2
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,941.66,723.42
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,910.92,703.08
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,869.33,675.81
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,855.98,668.77
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,838.47,658.45
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,923.31,719.72
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,996.63,771.07
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,978.71,760.64
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,957.21,748.76
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,852.03,676.52
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,738.91,596.92
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,693.19,564.82
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,640.2,525.74
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,589.18,487.04
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,537.63,446.46
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,466.37,388.43
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,397.47,329.79
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,304.55,247.79
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,208.49,124.81
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,76.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,13.08,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,26.6,17.06
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,33.95,25.08
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,41.27,32.23
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,76.14,43.53
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,130.97,78.07
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,190.46,126.35
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,251.42,180.12
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,312.04,234.93
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,374.89,290.79
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,435.59,344.61
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,497.13,397.39
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,555.83,445.59
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,614.1,491.61
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,668.44,532.66
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,716.66,567.79
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,764.89,601.68
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,811.22,631.74
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,851.47,656.89
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,888.9,679.52
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,920.08,696.98
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,947.95,711.97
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,969.2,724.77
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,986.78,735.31
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,996.74,742.16
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,1002.86,746.83
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,1001.65,748.1
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,1007.72,754.4
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,995.1,749.58
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,978.78,742.52
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,951.36,726.11
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,920.75,707.5
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,876.99,680.35
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,830.92,650.79
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,769.36,609.86
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,706.86,566.24
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,630.07,509.14
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,548.02,444.24
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,427.14,343.27
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,307.28,196.02
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,121.13,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,14.36,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,29.11,19.03
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,37.59,28.02
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,45.96,36.08
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,81.16,55.75
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,109.21,81.66
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,159.8,111.97
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,243.95,174.22
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,305.18,229.07
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,367.4,284.85
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,367.03,293.11
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,335.42,271.56
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,372.53,302.08
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,410.46,332.51
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,450.18,364.35
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,491.28,396.83
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,517.17,416.57
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,541.78,435.02
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,565.59,453.78
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,588.77,471.97
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,639.19,511.51
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,709.09,564.8
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,699.75,556.58
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,669.16,533.11
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,723.2,575.1
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,757.76,602.37
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,866.53,683.92
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,956.37,747.67
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,809.21,641.09
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,624.26,501.88
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,450.26,365.54
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,238.86,193.39
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,499.92,411.55
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,739.98,595.37
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,674.11,545.59
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,607.87,495.88
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,521.48,427.33
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,437.61,357.94
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,324.88,261.76
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,215.19,141.76
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,75.65,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,15.18,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,30.12,20.03
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,40.27,30.61
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,50.29,40.31
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,76.5,55.44
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,87.45,70.27
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,144.17,104.43
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,242.59,177.04
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,300.54,229.16
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,362.17,284.26
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,420.61,335.73
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,480.26,386.4
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,373.02,303.93
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,195.75,158.43
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,205.71,166.52
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,215.88,174.16
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,245.63,197.48
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,266.49,213.25
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,316.09,252.89
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,368.89,294.34
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,373.42,296.89
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,377.65,299.58
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,299.72,239.13
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,203.97,162.72
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,198.53,158.64
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,193.1,154.26
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,273.62,220.66
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,340.82,275.24
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,312.86,253.14
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,284.56,230.97
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,593.88,483.52
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,841.18,667.61
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,790.04,628.72
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,737.14,590.97
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,670.32,541.62
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,603.13,490.42
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,509.19,415.78
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,423.73,345.17
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,312.73,251.7
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,206.16,141.08
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,70.38,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,13.44,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,27.29,17.12
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,35.42,25.43
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,43.45,32.98
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,73.3,41.87
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,125.8,73.17
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,181.52,116.96
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,244.44,171.44
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,304.5,225.37
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,367.77,282.01
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,429.07,337.18
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,491.45,392.15
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,550.51,443.59
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,609.45,493.89
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,663.61,539.53
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,711.73,579.87
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,759.31,618.73
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,804.74,653.99
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,843.32,684.87
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,878.97,713.69
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,907.93,736.38
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,933.41,756.6
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,954.0,772.6
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,970.99,786.06
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,990.75,802.0
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,996.19,807.33
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,995.23,808.31
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,990.45,806.58
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,977.26,797.3
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,960.45,785.42
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,933.73,765.25
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,903.85,742.62
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,865.73,713.48
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,825.08,681.98
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,765.97,638.2
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,713.73,598.19
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,640.02,537.88
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,567.55,475.53
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,450.3,372.88
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,339.53,247.55
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,133.5,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
