Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,905.35,687.46
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,851.89,655.31
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,796.75,620.76
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,722.45,569.55
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,656.3,521.84
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,558.12,448.08
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,464.49,372.65
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,327.46,250.12
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,181.33,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.83,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.26,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,14.01,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,25.09,15.41
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,35.99,26.25
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,42.19,32.2
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,48.36,37.84
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,65.52,41.21
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,126.92,72.7
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,186.24,115.82
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,249.47,168.14
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,312.45,222.5
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,377.58,278.1
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,440.86,331.15
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,504.7,382.49
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,564.57,429.07
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,624.34,473.59
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,680.26,514.55
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,734.61,553.14
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,785.39,587.23
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,834.12,617.62
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,876.46,645.9
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,915.8,672.2
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,948.9,693.1
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,978.46,711.76
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,1001.87,727.31
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,1021.45,740.61
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,1033.24,749.82
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,1041.0,756.7
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,1042.08,760.4
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,1039.14,761.79
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,1033.81,760.94
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,1012.84,750.01
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,987.78,735.83
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,959.3,719.37
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,918.66,693.78
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,875.38,666.16
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,826.31,635.07
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,769.77,597.72
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,695.47,546.55
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,622.04,493.61
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,524.19,420.31
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,430.83,345.52
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,299.02,229.8
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,159.26,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,59.03,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,7.68,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,14.0,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,27.43,17.57
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,40.67,30.44
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,51.96,41.02
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,60.44,48.82
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,76.45,52.45
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,128.54,78.79
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,183.68,119.18
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,243.35,168.61
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,303.17,219.87
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,365.99,273.14
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,426.62,324.89
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,488.31,376.1
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,548.17,423.72
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,607.13,469.12
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,661.79,510.47
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,715.28,549.85
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,770.43,590.24
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,818.66,623.2
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,860.36,651.91
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,899.19,678.63
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,809.37,615.76
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,663.96,507.72
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,852.85,650.08
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,1006.69,755.02
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,880.26,668.89
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,697.05,535.31
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,708.83,546.86
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,718.73,555.99
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,886.04,680.44
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,1010.25,766.6
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,985.68,751.31
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,957.69,734.88
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,918.5,709.49
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,876.62,681.97
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,822.35,645.49
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,773.7,612.07
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,700.28,557.95
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,627.64,502.48
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,531.92,429.78
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,440.38,355.67
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,309.41,240.48
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,171.9,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,64.2,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,6.83,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,13.21,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,29.38,19.11
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,44.47,33.41
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,60.77,48.3
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,76.62,62.55
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,94.86,73.65
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,122.35,93.4
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,150.2,115.25
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,179.34,138.92
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,222.7,172.44
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,273.82,212.85
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,309.06,242.52
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,344.23,271.65
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,260.79,206.01
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,150.33,116.58
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,156.69,121.59
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,163.19,126.65
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,307.06,241.93
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,469.24,367.69
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,580.92,455.06
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,702.78,548.21
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,642.93,499.97
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,572.52,444.08
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,636.05,492.53
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,682.66,527.83
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,703.41,543.73
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,722.9,558.84
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,726.83,562.64
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,728.71,565.14
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,876.64,675.83
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,983.42,750.05
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,758.74,592.28
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,499.75,396.11
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,533.92,425.39
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,542.88,434.59
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,498.64,402.25
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,454.35,369.28
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,404.27,330.36
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,354.38,290.37
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,292.16,239.78
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,231.64,188.36
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,140.74,107.88
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,21.52,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.96,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,9.39,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,17.07,0.0
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,28.62,18.58
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,42.34,31.6
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,49.42,38.31
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,56.42,44.68
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,70.18,45.97
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,124.3,71.58
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,182.81,114.37
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,248.84,169.6
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,310.93,224.25
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,375.93,281.55
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,438.97,337.14
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,502.68,391.89
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,563.48,442.21
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,623.82,490.6
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,676.67,532.03
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,730.54,572.98
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,779.83,609.63
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,826.84,642.19
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,868.44,671.67
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,907.11,699.01
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,940.68,722.73
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,970.92,744.19
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,994.49,760.04
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,1014.32,773.35
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,1028.92,783.55
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,1039.6,791.24
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,1042.24,793.17
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,1040.92,792.62
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,1032.57,787.45
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,1020.29,779.79
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,1009.71,773.68
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,983.79,757.45
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,952.11,736.43
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,917.24,713.05
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,866.56,678.68
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,814.04,641.99
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,751.23,596.64
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,687.89,548.79
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,594.35,478.25
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,504.01,405.71
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,386.27,302.86
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,255.81,62.21
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,101.77,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,8.96,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,17.44,0.7
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,27.11,17.65
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,36.64,26.88
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,42.44,32.36
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,48.19,37.55
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,64.18,40.34
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,125.65,71.22
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,184.98,114.41
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,247.95,167.11
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,311.01,222.55
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,375.86,279.46
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,439.06,334.26
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,502.48,387.59
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,562.07,436.3
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,620.79,482.68
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,676.2,524.68
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,730.01,564.14
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,777.21,597.14
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,821.38,625.67
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,862.26,652.71
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,900.2,677.42
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,931.31,696.23
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,958.87,712.52
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,981.54,726.13
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,1000.53,737.21
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,1022.99,750.96
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,1029.92,754.55
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,1029.92,753.88
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,1025.93,750.8
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,1017.16,744.79
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,1004.55,736.44
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,975.91,718.59
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,943.52,698.32
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,909.53,676.21
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,872.63,652.0
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,825.18,624.12
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,769.95,589.95
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,700.75,543.89
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,631.97,495.84
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,536.92,426.69
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,445.96,355.77
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,322.11,251.53
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,195.48,66.32
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,73.02,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,8.96,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,17.42,2.64
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,26.69,17.57
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,35.85,26.45
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,41.31,31.65
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,50.9,40.31
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,67.28,43.13
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,125.76,71.02
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,186.4,115.72
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,250.53,170.16
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,314.3,226.68
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,379.75,284.32
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,444.46,340.41
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,507.88,393.59
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,568.44,442.73
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,628.1,489.28
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,683.92,532.29
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,738.08,572.74
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,787.6,606.83
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,834.46,636.81
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,876.76,664.77
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,916.06,690.45
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,949.11,710.88
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,978.63,728.91
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,1002.48,744.61
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,1022.52,757.96
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,1035.35,765.28
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,1044.16,770.21
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,1045.25,771.24
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,1042.31,769.92
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,1031.42,764.23
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,1028.71,764.16
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,1004.78,750.49
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,977.33,734.7
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,939.28,710.92
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,898.44,685.08
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,845.38,651.31
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,797.17,620.05
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,726.44,570.26
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,656.19,519.0
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,562.57,450.84
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,472.85,380.66
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,346.96,274.16
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,219.83,94.38
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,83.6,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,11.52,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,20.95,5.87
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,32.82,22.53
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,47.31,36.1
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,54.62,42.98
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,61.82,49.5
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,75.05,54.6
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,92.16,72.23
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,131.75,102.43
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,180.73,140.24
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,169.61,132.64
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,149.66,117.17
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,184.78,144.78
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,225.7,176.79
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,413.05,324.51
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,630.55,492.69
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,687.02,536.67
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,741.83,578.96
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,792.41,615.56
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,840.74,648.5
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,883.55,678.27
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,923.31,705.78
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,957.38,728.12
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,987.94,748.02
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,1012.7,765.1
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,1033.59,779.68
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,1046.88,789.64
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,1056.07,797.05
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,1058.17,799.04
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,1056.16,798.48
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,1040.87,789.46
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,1033.79,786.32
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,1010.38,771.23
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,983.44,753.86
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,943.44,727.35
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,900.72,698.76
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,847.56,663.97
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,792.7,627.04
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,726.33,579.6
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,654.2,525.91
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,560.49,454.45
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,470.6,381.73
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,341.36,270.96
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,212.91,104.99
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,79.68,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,11.52,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,21.0,7.14
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,33.25,22.69
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,43.8,32.63
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,50.04,38.46
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,56.22,43.99
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,51.23,33.91
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,43.86,31.3
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,99.3,76.35
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,156.37,121.94
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,179.62,140.25
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,203.96,159.38
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,277.22,215.88
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,366.56,285.17
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,481.35,374.5
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,621.47,482.72
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,673.97,523.6
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,727.51,564.41
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,773.77,597.64
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,824.29,631.43
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,865.59,659.51
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,894.86,679.08
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,926.61,698.99
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,965.75,723.83
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,988.38,738.6
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,1007.23,750.99
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,1018.75,757.39
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,1026.3,761.33
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,1026.8,761.95
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,1023.33,760.16
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,1010.26,752.5
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,993.41,742.52
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,967.85,727.27
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,938.94,709.77
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,906.37,688.65
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,864.71,661.11
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,809.66,625.05
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,753.37,587.19
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,681.06,535.62
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,609.42,482.73
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,514.94,412.58
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,424.37,341.13
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,302.28,238.19
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,181.98,98.1
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,64.81,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,11.95,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,21.61,8.55
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,34.07,23.28
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,46.33,34.59
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,54.9,42.39
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,65.73,51.91
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,80.22,54.81
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,130.83,79.69
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,125.27,84.84
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,82.51,62.68
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,80.78,60.97
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,78.9,59.13
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,85.17,63.92
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,91.49,68.72
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,111.63,84.56
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,132.05,100.45
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,137.38,104.49
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,142.79,108.64
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,251.91,194.24
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,363.27,279.21
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,300.4,230.58
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,222.6,170.14
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,196.13,149.37
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,169.29,128.21
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,182.3,138.45
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,195.69,148.95
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,272.94,209.19
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,340.33,261.07
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,381.75,293.6
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,424.31,326.85
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,399.73,308.57
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,374.64,290.05
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,373.77,291.18
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,372.34,291.88
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,313.92,246.72
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,255.84,201.25
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,228.88,180.82
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,201.95,159.98
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,171.6,135.96
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,141.28,111.45
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,96.81,74.79
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,65.84,48.56
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,40.93,27.23
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,14.86,3.26
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.12,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.87,1.24
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,20.63,11.94
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,31.41,21.71
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,44.09,33.07
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,56.38,43.96
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,72.65,55.38
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,89.41,69.03
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,106.56,82.91
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,124.06,96.92
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,160.66,125.62
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,201.34,157.58
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,142.41,110.58
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,75.72,56.61
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,133.02,102.73
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,191.9,149.07
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,178.44,138.09
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,164.39,126.8
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,198.42,153.56
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,233.69,180.94
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,252.63,195.42
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,272.2,210.35
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,216.41,166.95
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,160.21,122.87
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,164.83,126.62
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,169.55,130.31
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,162.74,124.69
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,155.85,119.07
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,311.5,241.2
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,486.35,369.93
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,459.04,348.57
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,409.1,312.73
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,384.66,296.29
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,359.78,279.11
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,238.74,186.64
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,109.85,84.13
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,96.23,73.97
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,82.59,63.2
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,68.38,51.64
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,54.11,39.81
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,40.55,28.39
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,28.08,17.74
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,17.3,8.43
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
