Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,30,118.0,363.0,6.9,24.0,451.0,353.35,271.86
2016,3,23,10,45,480.0,252.5,6.85,24.5,633.5,482.23,371.78
2016,3,23,11,0,842.0,142.0,6.8,25.0,816.0,640.97,494.3
2016,3,23,11,15,532.0,282.5,6.7,25.0,713.0,605.65,465.65
2016,3,23,11,30,222.0,423.0,6.6,25.0,610.0,527.13,402.76
2016,3,23,11,45,230.5,423.0,6.5,25.5,620.5,550.64,419.87
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,573.98,436.4
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,747.88,570.09
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,914.82,691.78
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,819.47,618.36
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,689.96,517.39
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,732.28,549.46
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,774.5,580.56
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,668.02,501.96
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,536.82,404.44
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,802.05,605.75
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,1025.34,761.51
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,855.56,643.56
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,666.33,504.37
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,819.99,622.94
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,943.76,711.57
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,911.09,689.75
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,869.29,662.55
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,818.12,629.15
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,765.52,594.2
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,698.84,547.37
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,632.48,499.73
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,552.57,442.12
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,470.78,379.64
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,373.76,301.27
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,284.81,226.33
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,163.86,121.32
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.16,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.31,24.98
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,42.28,32.61
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,45.97,36.07
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,54.11,43.36
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,57.44,46.17
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,60.71,48.84
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,91.58,53.56
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,155.08,88.99
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,225.61,144.71
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,291.84,202.96
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,357.88,263.02
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,424.95,323.59
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,489.92,381.26
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,554.45,436.79
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,616.53,488.64
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,677.55,537.97
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,734.5,583.63
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,789.31,626.48
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,839.47,661.99
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,886.76,694.45
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,929.67,724.53
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,969.24,751.98
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,1002.99,774.27
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,1032.93,793.8
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,1056.99,810.1
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,1076.91,823.58
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,1089.61,832.55
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,1097.96,838.7
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,1100.44,840.6
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,1098.59,839.73
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,1087.45,833.07
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,1072.2,823.8
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,1050.24,809.23
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,1024.5,792.18
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,990.96,770.15
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,954.17,745.82
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,917.09,720.76
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,867.48,686.45
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,807.03,643.28
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,745.65,598.58
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,669.42,543.02
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,594.65,486.19
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,502.44,412.56
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,411.69,334.73
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,282.93,218.86
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,153.82,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,13.39,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,27.15,17.99
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,34.82,25.75
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,42.4,32.98
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,47.2,37.36
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,56.54,45.61
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,60.15,48.52
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,63.67,51.28
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,95.73,56.26
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,159.11,91.15
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,223.28,140.41
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,294.06,200.41
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,359.2,257.43
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,424.57,313.79
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,487.87,367.55
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,550.69,419.09
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,610.72,465.84
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,669.13,509.47
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,723.87,549.91
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,776.52,587.59
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,824.19,619.09
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,868.85,647.06
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,909.28,673.15
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,946.48,696.99
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,976.32,715.26
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,1002.32,731.1
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,1023.89,746.27
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,1041.51,759.08
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,1050.7,765.21
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,1055.74,768.9
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,1055.62,770.35
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,1051.43,769.4
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,1039.14,763.98
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,1035.84,764.58
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,1011.01,752.02
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,982.63,737.23
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,946.02,715.36
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,906.52,691.33
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,856.85,658.84
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,811.08,628.67
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,747.89,584.69
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,684.48,539.7
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,606.55,485.69
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,530.89,430.64
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,434.12,353.96
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,343.9,278.49
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,227.19,175.31
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,106.89,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,38.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.64,1.46
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,32.89,22.83
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,45.75,35.16
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,58.31,46.78
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,61.44,49.58
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,69.66,56.66
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,98.8,82.02
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,127.38,106.34
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,116.35,82.76
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,167.09,102.41
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,226.15,159.88
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,254.74,194.0
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,288.29,220.62
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,322.05,246.98
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,300.02,231.07
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,266.91,205.72
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,398.25,305.73
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,552.71,419.4
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,611.58,461.99
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,673.96,507.04
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,717.98,537.24
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,761.21,566.47
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,804.75,597.08
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,847.66,626.97
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,873.89,643.85
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,897.58,659.07
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,856.12,629.8
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,808.25,596.4
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,854.65,630.87
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,898.99,663.02
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,866.22,640.53
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,830.34,616.57
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,816.45,608.49
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,799.84,598.43
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,789.91,593.64
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,776.56,586.54
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,740.57,562.97
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,702.77,538.08
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,534.21,415.87
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,376.72,296.84
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,336.98,268.2
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,297.44,238.35
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,254.4,205.43
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,211.57,171.52
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,164.0,131.99
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,117.51,92.29
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,60.1,42.58
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,17.79,3.85
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.29,23.6
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,47.8,36.22
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,60.95,48.16
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,70.35,56.49
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,79.44,64.3
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,85.42,69.34
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,92.85,75.55
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,138.66,99.96
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,191.76,142.93
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,159.08,120.37
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,109.23,84.19
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,196.66,152.84
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,291.76,226.64
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,393.25,303.11
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,534.36,412.93
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,592.92,460.01
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,650.14,505.1
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,703.08,546.38
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,754.54,585.59
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,806.02,624.7
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,848.02,655.06
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,887.48,682.22
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,923.99,707.09
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,957.34,728.48
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,987.47,747.5
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,1008.94,761.64
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,1026.59,773.24
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,1039.82,782.76
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,1049.03,789.74
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,1049.73,790.7
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,1046.38,789.16
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,1036.82,783.59
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,1023.26,775.5
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,1012.25,769.35
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,985.09,752.19
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,951.82,730.92
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,915.43,707.42
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,866.59,674.83
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,815.78,640.95
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,755.66,599.86
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,699.99,561.04
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,623.76,505.35
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,549.63,449.06
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,456.83,374.28
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,370.03,300.44
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,204.62,158.82
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.73,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.88,3.81
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.22,20.9
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,38.53,28.98
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,46.68,36.56
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,51.62,40.97
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,56.45,45.1
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,59.52,47.61
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,68.21,55.03
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,101.43,60.73
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,163.16,95.65
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,225.8,144.14
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,290.51,199.52
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,355.06,256.33
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,422.78,314.8
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,484.61,367.15
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,546.05,417.31
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,604.62,463.57
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,661.71,507.0
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,715.41,547.28
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,767.13,584.9
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,813.82,616.37
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,857.67,644.11
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,897.16,669.77
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,933.48,693.13
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,963.39,710.74
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,989.62,725.85
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,1009.67,737.78
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,1025.81,747.22
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,1034.55,751.16
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,1039.23,752.72
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,1038.34,752.38
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,1047.02,758.33
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,1034.06,751.28
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,1017.23,742.14
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,992.52,728.05
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,964.34,711.81
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,926.58,689.78
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,886.09,665.71
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,842.04,638.63
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,790.49,605.91
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,727.14,564.55
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,663.77,521.91
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,586.93,467.85
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,512.32,412.52
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,418.39,338.53
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,330.68,265.89
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,218.78,169.28
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,109.81,17.89
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,38.2,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.78,6.52
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.19,24.72
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.55,35.39
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,57.66,45.51
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,64.81,51.75
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,73.41,59.01
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,66.68,52.87
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,77.89,62.27
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,78.0,59.17
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,77.93,58.78
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,71.09,52.87
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,64.02,46.84
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,90.85,68.27
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,117.24,89.02
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,157.4,120.5
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,198.57,152.43
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,164.77,125.56
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,129.51,97.59
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,117.58,88.13
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,105.4,78.45
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,128.86,96.73
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,152.82,115.21
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,148.29,111.6
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,143.61,107.93
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,143.13,107.36
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,142.6,106.78
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,111.56,82.6
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,80.51,58.25
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,93.77,68.62
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,107.18,79.03
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,109.38,80.85
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,111.61,82.72
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,84.96,61.93
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,59.12,41.61
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,52.81,36.71
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,46.51,31.78
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,110.47,83.14
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,182.06,139.98
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,147.56,113.19
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,113.35,86.33
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,98.59,74.94
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,83.79,63.31
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,68.96,51.42
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,54.05,39.24
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,39.72,27.31
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,26.42,16.07
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,16.07,7.11
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.99,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.21,1.49
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,11.51,4.46
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,15.23,7.73
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,18.96,10.96
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,38.45,27.9
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,44.71
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.23
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.85
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,69.84,51.74
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,72.39,53.65
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,69.92,51.38
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,67.46,49.15
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,94.78,70.99
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,121.95,92.51
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,148.66,113.34
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,176.09,134.56
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,178.29,136.15
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,180.5,137.79
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,180.64,137.55
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,180.71,137.29
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,198.71,151.26
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,217.05,165.43
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,257.41,196.18
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,298.93,227.47
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,390.75,297.47
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,471.7,358.19
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,475.11,360.18
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,478.21,362.22
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,438.55,332.88
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,397.88,302.7
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,487.86,372.22
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,556.32,424.83
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,624.78,477.53
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,667.73,511.52
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,551.35,424.94
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,418.43,324.6
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,369.91,289.16
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,303.84,239.34
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,272.25,215.47
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,240.45,190.96
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,412.46,332.0
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,519.92,417.24
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,432.63,346.58
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,350.79,278.37
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,239.34,183.51
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,129.18,42.01
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,45.88,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.33,11.14
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.07,27.03
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,49.34,37.45
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,60.35,47.33
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,66.36,52.58
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,69.45,55.08
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,72.92,57.8
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,76.28,60.35
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,105.4,62.76
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,168.08,98.11
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,229.36,144.35
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,293.12,197.36
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,355.47,250.47
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,423.36,307.46
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,486.0,359.44
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,548.39,409.52
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,608.24,456.08
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,667.48,500.64
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,723.01,542.12
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,776.53,581.12
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,825.73,613.81
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,872.33,643.47
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,913.68,670.6
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,951.79,695.45
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,984.13,716.44
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,1012.79,735.06
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,1035.31,749.75
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,1053.77,761.96
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,1067.08,770.99
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,1076.18,777.52
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,1077.01,778.56
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,1073.58,777.1
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,1062.05,771.02
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,1046.51,762.56
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,1024.91,751.05
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,999.64,737.21
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,965.77,716.25
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,928.79,693.21
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,891.87,670.38
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,842.58,638.76
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,783.07,599.49
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,722.76,558.73
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,647.86,508.93
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,579.29,461.21
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,479.48,384.69
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,386.69,308.91
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,268.94,208.59
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,156.09,62.13
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,56.67,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.1,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.39,0.82
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.92,4.99
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,16.46,9.13
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,21.02,13.17
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,25.58,17.14
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,85.87,70.26
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,137.03,114.51
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,135.69,97.5
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,184.78,119.4
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,241.11,163.29
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,300.31,213.98
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,242.52,183.1
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,144.68,113.07
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,152.96,119.61
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,161.46,126.25
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,96.26,73.18
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,29.16,18.28
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,29.18,18.28
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,29.2,18.27
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,117.26,89.85
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,206.96,161.51
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,403.77,317.73
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,595.9,465.05
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,510.87,398.17
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,403.85,314.28
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,347.14,270.75
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,273.65,213.52
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,208.46,162.04
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,143.57,110.27
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,182.26,141.67
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,222.31,174.07
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,265.0,208.61
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,330.89,261.16
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,486.39,388.38
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,638.13,509.75
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,746.69,597.48
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,833.53,666.79
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,586.05,476.45
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,308.43,251.72
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,273.4,224.67
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,238.84,197.02
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,201.97,166.86
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,165.34,136.23
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,127.57,103.83
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,89.96,70.95
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,53.58,38.68
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.03,1.37
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,22.08,12.54
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,33.41,24.22
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,40.03,30.64
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,46.59,36.7
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,50.48,40.12
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,59.17,47.68
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,62.27,50.09
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,65.28,52.36
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,102.57,58.75
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,166.2,95.17
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,236.89,150.38
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,302.65,206.66
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,367.51,263.64
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,432.8,320.14
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,496.49,374.7
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,559.57,427.1
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,619.98,474.94
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,678.97,520.0
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,733.88,561.93
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,786.56,601.21
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,835.29,634.3
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,881.2,664.27
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,921.93,691.42
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,959.33,716.2
