Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,194.73,155.08
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,135.94,107.6
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,79.07,60.64
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,67.26,51.13
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,55.54,41.5
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,44.69,32.36
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,33.88,23.12
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,24.33,14.87
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,14.82,6.59
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.22,0.0
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.66,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.36,14.46
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.88,26.9
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,46.42,35.82
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,53.81,42.53
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,58.75,46.9
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,63.56,50.99
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,65.92,52.69
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,68.24,54.31
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,76.57,61.32
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,78.34,62.61
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,123.63,71.98
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,182.8,108.06
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,242.95,155.31
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,304.35,207.75
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,369.78,264.42
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,429.76,316.3
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,487.95,365.56
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,545.39,412.69
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,599.83,456.06
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,652.71,496.85
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,702.48,535.15
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,750.13,570.99
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,793.59,601.96
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,834.49,629.08
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,870.7,653.62
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,903.9,676.02
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,932.2,693.72
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,957.08,709.07
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,976.52,721.89
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,992.15,732.28
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1001.04,738.65
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1005.91,742.55
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1004.84,742.35
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,999.79,739.71
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,987.95,733.05
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,972.32,724.04
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,949.74,710.13
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,923.77,694.04
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,900.79,680.33
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,864.52,657.4
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,819.96,629.01
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,773.43,598.87
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,719.59,563.15
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,668.36,528.58
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,603.3,480.98
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,539.38,432.07
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,463.06,372.03
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,390.82,313.04
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,304.11,241.6
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,226.19,174.59
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,130.59,82.73
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,27.76,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.36,14.52
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.89,26.73
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,46.74,35.83
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,54.48,42.78
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,59.77,47.32
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,64.9,51.53
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,67.86,53.73
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,70.73,55.77
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,72.61,57.04
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,81.59,64.34
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,126.31,73.24
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,184.66,107.93
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,244.11,153.53
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,304.86,204.16
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,364.94,255.38
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,428.69,308.75
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,485.96,356.76
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,542.5,402.95
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,596.61,445.21
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,649.31,485.09
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,627.63,468.04
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,576.79,428.0
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,700.76,521.52
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,831.64,616.12
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,868.43,639.88
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,902.3,662.23
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,930.95,679.73
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,956.22,694.96
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,975.67,707.78
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,991.3,718.26
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1001.16,725.11
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1007.02,729.56
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1006.48,730.03
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,1001.96,728.11
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,990.17,721.62
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,974.6,712.83
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,952.54,700.59
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,937.61,693.19
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,904.34,672.46
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,868.21,649.85
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,823.68,621.37
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,777.16,591.2
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,722.61,554.1
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,670.79,518.42
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,605.97,473.43
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,542.3,427.02
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,466.95,369.13
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,395.4,311.96
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,306.69,240.33
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,227.0,173.15
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,129.68,82.99
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,28.04,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,13.04,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.04,14.23
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.83,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.05
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,48.57,37.09
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,52.68,40.65
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,56.71,43.99
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,65.12,51.03
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,68.26,53.41
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,70.41,54.81
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,72.43,56.07
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,119.79,66.38
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,180.34,102.35
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,247.16,153.15
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,307.28,202.66
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,367.0,253.0
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,426.21,302.19
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,483.3,349.11
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,539.49,393.94
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,592.56,434.28
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,643.76,471.86
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,692.04,507.48
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,738.16,540.75
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,780.72,569.86
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,820.85,595.57
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,856.0,618.91
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,888.18,640.32
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,915.08,658.35
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,938.57,674.28
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,957.13,686.73
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,971.94,696.91
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,916.89,661.58
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,830.05,600.07
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,806.06,585.19
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,779.43,567.97
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,770.52,563.89
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,758.86,557.87
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,788.93,581.89
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,818.65,605.17
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,836.97,619.94
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,839.49,623.28
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,666.89,504.99
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,493.74,378.26
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,450.26,348.01
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,406.36,316.17
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,361.08,283.32
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,316.28,249.85
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,269.74,213.52
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,224.07,176.68
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,172.2,133.97
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,123.3,92.53
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,69.8,43.29
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.26,15.4
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.4,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.66,32.87
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,50.76,39.19
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,55.13,42.98
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,59.4,46.53
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,62.62,48.96
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,71.81,56.43
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,73.81,57.79
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,75.69,59.05
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,121.55,68.13
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,181.48,103.47
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,248.68,154.78
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,309.24,204.9
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,369.29,255.63
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,429.4,305.7
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,487.82,353.82
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,545.41,399.81
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,599.81,441.15
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,652.62,479.8
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,702.03,515.38
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,749.19,548.26
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,793.66,577.72
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,835.79,603.26
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,872.32,625.78
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,905.77,646.16
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,934.27,663.88
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,959.27,679.45
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,979.24,691.93
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,995.33,702.13
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1004.63,706.86
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1009.86,709.27
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1009.09,710.28
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1004.27,708.98
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,991.85,703.11
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,975.7,695.05
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,953.29,685.04
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,927.44,672.71
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,893.98,653.9
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,866.85,639.07
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,823.47,613.04
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,778.03,585.32
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,723.44,549.92
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,668.13,513.25
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,607.2,471.72
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,544.24,426.33
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,469.12,370.05
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,397.89,314.22
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,313.08,245.7
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,236.56,181.0
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,145.83,97.03
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,42.89,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.68,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.97,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.32,17.14
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.43,29.53
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,50.18,38.51
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,59.68,47.01
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,68.03,54.25
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,73.85,59.08
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,99.37,80.77
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,128.57,105.16
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,142.33,116.15
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,155.31,126.39
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,149.47,100.04
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,187.82,112.92
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,256.99,175.54
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,309.86,225.98
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,347.97,250.5
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,415.97,301.38
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,471.44,347.26
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,526.47,391.48
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,578.6,432.24
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,629.14,470.54
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,676.1,506.19
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,721.19,539.68
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,758.54,566.56
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,801.39,595.95
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,835.74,619.07
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,867.31,640.27
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,893.41,656.44
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,916.27,670.42
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,933.89,682.3
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,947.87,691.88
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,897.65,657.68
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,815.87,597.63
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,749.19,551.7
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,694.68,513.04
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,680.72,504.78
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,664.84,495.0
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,641.28,479.75
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,616.0,463.24
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,723.54,546.52
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,807.52,609.39
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,763.24,580.33
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,717.44,550.56
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,663.36,514.28
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,608.96,476.16
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,544.97,430.11
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,482.45,383.51
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,405.76,324.22
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,339.83,270.97
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,260.62,205.61
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,189.88,145.35
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,106.47,70.8
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.27,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,25.65,15.68
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,42.24,30.85
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,60.08,46.79
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,75.83,60.64
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,91.79,74.35
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,107.47,87.52
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,122.15,99.58
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,139.71,113.88
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,93.23,74.04
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,40.62,29.06
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,72.37,53.17
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,102.59,77.07
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,82.75,60.99
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,61.64,43.97
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,64.62,46.25
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,67.61,48.53
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,93.37,68.85
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,119.03,88.91
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,175.54,132.58
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,232.89,176.09
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,234.28,176.92
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,235.56,177.8
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,167.27,125.44
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,97.29,71.06
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,126.73,94.14
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,156.63,117.36
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,178.02,133.61
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,199.67,149.97
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,291.45,220.0
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,379.29,285.79
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,336.8,254.03
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,279.53,211.29
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,245.65,186.31
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,211.55,160.79
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,285.46,217.94
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,349.99,266.91
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,236.4,181.11
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,143.47,109.1
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,105.8,79.66
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,69.05,50.42
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,174.34,136.44
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,282.14,223.09
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,154.95,121.89
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,36.4,24.51
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,31.4,20.54
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,26.41,16.48
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,21.43,12.33
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,16.46,8.13
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,11.92,4.27
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.39,0.39
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.1,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.85,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.16,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,31.97,20.86
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.53
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,62.87,49.02
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,77.5,61.86
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,90.42,72.91
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,102.59,83.06
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,110.91,89.54
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,113.41,90.97
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,121.87,97.73
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,129.62,103.85
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,182.61,132.28
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,225.01,167.49
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,254.96,190.88
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,273.35,205.61
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,322.34,237.52
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,404.12,297.12
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,438.37,325.82
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,467.6,348.89
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,469.21,350.29
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,465.07,346.41
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,527.03,392.54
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,595.32,442.81
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,692.94,516.85
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,793.9,592.45
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,827.91,615.11
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,859.34,636.04
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,886.41,653.88
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,910.45,669.63
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,928.47,681.32
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,942.94,690.69
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,952.46,695.39
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,958.21,697.68
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,969.64,705.66
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,963.84,702.34
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,951.37,694.86
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,935.29,685.14
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,912.04,671.91
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,885.6,656.63
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,851.37,634.9
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,819.48,614.73
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,774.95,586.42
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,728.83,556.63
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,674.07,519.08
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,619.09,479.96
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,555.59,433.99
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,493.44,387.67
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,420.4,331.5
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,346.79,273.04
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,267.92,208.71
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,197.46,149.36
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,119.01,80.28
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,28.09,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.46,0.29
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,33.29,21.8
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,50.98,37.78
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,63.47,48.93
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,74.1,58.18
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,82.61,65.46
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.8,72.28
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,93.51,74.18
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,96.18,75.99
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,99.58,78.37
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,101.58,79.57
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,137.34,84.56
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,187.92,113.45
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,241.88,153.67
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,297.47,198.64
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,352.15,243.91
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,411.97,292.61
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,465.02,336.16
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,517.74,378.41
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,568.0,416.97
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,617.1,453.52
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,663.11,487.84
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,707.41,520.21
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,746.26,546.96
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,782.39,571.27
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,815.63,594.29
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,846.31,614.98
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,869.94,630.75
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,890.22,644.41
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,822.51,594.92
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,726.63,525.16
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,630.24,458.65
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,543.57,396.92
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,623.18,456.72
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,718.53,525.41
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,679.47,498.57
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,639.18,471.3
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,697.45,517.39
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,767.42,570.24
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,629.41,472.05
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,498.91,376.81
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,558.99,425.99
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,609.78,467.29
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,553.16,427.11
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,483.5,376.95
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,443.51,348.45
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,415.58,327.88
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,334.7,265.15
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,271.59,214.45
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,201.55,156.87
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,138.03,103.74
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,79.47,52.81
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,14.78,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,6.83,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,13.2,0.35
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,30.66,19.92
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,47.55,35.21
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,64.64,50.37
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,81.33,64.88
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,91.01,73.06
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,102.23,82.31
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,102.15,81.8
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,105.41,84.09
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,110.01,87.45
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,114.33,90.54
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,153.93,100.35
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,205.01,131.39
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,255.33,168.76
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,307.64,210.79
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,360.58,254.68
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,412.84,297.49
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,463.16,337.68
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,513.79,377.01
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,560.96,412.7
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,606.54,446.1
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,650.08,478.04
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,692.54,508.48
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,559.71,411.78
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,388.32,283.9
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,500.3,365.73
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,613.8,445.63
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,581.71,422.06
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,535.18,389.01
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,507.96,369.98
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,478.93,349.45
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,512.83,373.75
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,562.78,408.52
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,620.74,451.97
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,694.32,505.41
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,661.46,482.79
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,627.24,459.73
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,606.74,446.98
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,584.56,432.92
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,586.4,436.87
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,584.42,438.01
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,624.3,470.09
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,640.64,485.52
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,585.79,447.99
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,531.46,410.25
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,468.65,365.12
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,395.24,310.66
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,333.03,262.87
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,273.88,215.75
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,204.26,158.85
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,140.79,105.9
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,79.01,52.89
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,15.89,2.41
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,32.12,21.11
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,48.0,35.48
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,62.28,48.15
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,77.96,61.72
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,88.27,70.38
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,99.51,79.6
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,85.11,67.03
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,68.93,53.02
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,116.0,92.2
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,153.1,122.37
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,187.7,134.57
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,227.72,161.18
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,191.93,138.94
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,129.31,96.14
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,147.59,109.82
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,166.38,123.66
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,141.83,104.76
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,116.08,84.92
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,312.14,232.27
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,520.42,380.13
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,600.65,437.83
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,693.92,504.96
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,662.14,479.03
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,606.08,436.28
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,597.94,430.9
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,586.61,422.84
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,592.23,427.11
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,596.51,430.37
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,650.61,469.38
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,718.1,516.48
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,691.53,498.48
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,647.53,469.36
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,686.32,498.73
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,708.12,516.34
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,575.04,423.38
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,441.12,327.24
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,470.73,350.48
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,481.16,359.37
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,432.79,324.84
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,367.66,277.92
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,412.94,314.67
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,436.53,334.94
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,422.75,325.62
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,391.23,303.31
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,393.73,307.14
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,390.42,305.72
