Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,325.39,255.38
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,264.53,207.17
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,196.95,152.61
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,134.96,101.41
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,68.2,45.38
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,13.3,1.71
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,33.85,22.75
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,53.42,40.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,71.65,56.66
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,88.06,70.94
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,100.12,81.13
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,110.22,89.38
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,119.64,96.86
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,132.67,107.21
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,133.65,107.39
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,139.17,111.34
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,172.0,117.23
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,217.71,143.86
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,270.55,189.21
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,306.05,221.96
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,342.98,245.15
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,411.79,294.26
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,460.47,332.63
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,509.63,370.4
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,526.48,383.07
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,527.5,382.69
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,602.05,436.77
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,687.7,497.44
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,690.97,497.31
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,678.23,486.53
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,754.65,540.43
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,831.04,592.63
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,855.75,606.34
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,877.47,618.45
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,893.79,628.3
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,906.75,636.06
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,784.65,553.92
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,631.79,449.85
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,780.39,556.38
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,902.73,640.46
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,840.29,598.58
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,781.8,560.49
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,792.56,570.92
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,804.26,581.15
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,756.55,551.21
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,713.4,524.27
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,681.87,505.77
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,655.41,490.07
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,554.28,419.19
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,451.34,345.45
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,391.95,302.53
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,336.82,261.32
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,280.98,218.61
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,217.6,168.92
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,173.78,133.61
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,139.42,104.4
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,75.23,50.61
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,17.97,4.93
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,34.26,23.01
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,49.57,36.87
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,61.17,47.23
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,72.54,57.08
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,88.37,70.45
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,103.46,82.86
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,125.34,100.68
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,142.2,113.98
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,157.06,125.37
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,171.27,136.04
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,197.77,143.08
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,228.17,159.18
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,251.59,180.82
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,258.81,190.59
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,264.49,194.93
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,267.91,197.39
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,295.48,217.19
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,324.37,237.66
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,306.56,224.88
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,288.17,211.78
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,292.29,215.05
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,296.25,218.06
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,273.94,202.14
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,250.75,185.47
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,279.99,207.5
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,309.78,229.64
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,250.79,186.39
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,190.81,141.93
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,195.69,145.92
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,200.56,149.73
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,200.13,149.54
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,199.64,149.34
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,134.58,100.0
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.26,50.12
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,234.78,182.21
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,424.5,324.61
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,456.31,350.47
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,497.87,384.14
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,450.72,350.16
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,403.64,316.2
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,351.95,277.78
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,290.69,231.03
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,243.05,193.53
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,196.89,156.12
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,146.25,114.43
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,98.55,74.34
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,56.85,38.22
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.73
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,32.96,22.52
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,50.3,38.47
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,64.58,51.42
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,79.39,64.53
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,98.0,80.76
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,115.91,96.1
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,129.49,107.26
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,138.94,114.71
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,156.57,128.94
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,173.67,142.52
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,170.38,131.72
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,170.37,131.82
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,205.38,158.21
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,232.68,178.3
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,266.97,203.67
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,303.74,230.72
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,338.26,255.84
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,375.12,282.47
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,331.23,249.47
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,282.75,212.78
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,293.0,220.44
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,303.32,227.93
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,354.09,265.35
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,406.49,303.27
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,404.13,301.26
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,400.99,298.98
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,385.57,287.83
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,368.98,275.86
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,368.16,275.61
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,366.95,275.04
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,286.74,216.05
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,219.92,166.1
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,295.95,224.61
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,363.88,275.91
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,336.94,255.98
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,309.54,235.97
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,241.11,184.39
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,189.36,144.82
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,193.64,148.71
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,198.11,152.64
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,146.08,112.3
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,95.16,72.01
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,107.46,82.3
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,120.79,93.36
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,104.44,80.57
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,88.04,67.56
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,72.09,54.53
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,56.06,41.22
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.93,28.51
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,16.17
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.01
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,5.09
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,32.68,22.04
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,48.45,36.43
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,64.95,51.24
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,79.21,63.83
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,95.83,78.19
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,111.93,91.83
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,119.43,97.71
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,128.29,104.63
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,133.96,108.96
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,139.46,113.09
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,153.39,118.31
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,168.13,128.94
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,137.36,104.33
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,103.19,77.24
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,207.8,156.79
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,316.44,235.42
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,324.22,240.1
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,330.16,243.98
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,265.27,196.72
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,194.52,144.41
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,284.54,211.41
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,378.67,278.6
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,334.08,245.9
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,282.86,208.86
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,467.21,344.07
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,658.62,476.44
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,608.27,440.56
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,558.59,406.07
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,636.98,464.77
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,729.41,531.39
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,695.47,508.85
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,644.35,474.82
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,540.45,401.65
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,417.68,312.5
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,324.18,244.34
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,218.29,164.65
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,217.98,165.31
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,217.76,165.88
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,203.72,155.45
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,189.69,145.0
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,172.98,132.57
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,156.37,120.1
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,294.42,233.09
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,412.47,327.17
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,367.07,292.51
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,322.16,257.96
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,350.88,281.86
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,359.33,287.75
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,278.61,220.59
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,210.71,162.53
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,134.92,96.95
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,62.02,3.55
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,20.63,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.79
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,18.81
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,29.55
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,51.91,39.89
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,59.71,46.57
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,67.46,53.04
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,35.66
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,17.95
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,29.3
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,40.57
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,97.19,72.91
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,88.34,65.48
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.18,57.9
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,196.38,148.12
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,314.82,236.26
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,315.66,236.77
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,313.84,235.43
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,340.44,254.95
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,368.2,275.1
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,403.36,300.56
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,440.39,327.11
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,391.97,291.1
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,339.14,251.88
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,583.13,435.81
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,829.56,609.04
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,721.03,527.13
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,571.94,417.03
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,750.23,549.24
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,908.39,659.38
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,915.22,663.73
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,918.44,667.26
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,777.99,570.04
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,600.09,442.17
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,588.22,436.23
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,574.98,428.29
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,424.33,320.06
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,243.61,184.63
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,292.46,223.44
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,326.63,250.34
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,401.36,310.29
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,468.96,363.85
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,446.32,348.21
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,420.79,330.53
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,374.68,296.29
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,329.28,261.8
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,279.48,222.48
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,231.52,183.56
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,178.57,139.9
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,129.15,98.24
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,69.58,48.0
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,15.24,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.39
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.38,17.01
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,40.58,30.03
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,57.13,44.91
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,73.49,59.38
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,89.75,73.59
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,105.88,87.44
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,114.13,94.09
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,122.22,100.5
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,146.53,120.59
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,174.29,143.23
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,196.9,152.07
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,223.29,170.75
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,249.15,188.65
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,288.62,217.72
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,311.78,236.02
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,333.31,252.74
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,392.51,296.24
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,472.64,356.13
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,531.11,400.36
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,603.56,455.27
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,648.63,489.34
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,692.28,521.71
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,667.87,500.15
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,620.98,461.77
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,617.27,458.97
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,612.53,455.02
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,751.43,558.2
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,877.55,648.61
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,772.28,570.51
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,625.84,462.74
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,601.27,446.5
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,574.93,428.13
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,548.32,409.75
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,520.48,390.33
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,469.13,353.92
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,433.66,328.6
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,369.75,282.11
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,305.84,234.62
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,459.77,356.86
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,605.21,468.31
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,417.7,327.01
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,240.62,187.95
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,147.27,114.49
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.58,53.18
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,45.51
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,37.81
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,195.15,158.05
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,314.9,253.78
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,243.93,194.2
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,170.98,132.54
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,105.66,76.25
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,42.31,7.56
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,14.76,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.55
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.41
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,3.13
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,6.02
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.87
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,17.16
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,25.4
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.41,61.76
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,96.16,72.07
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,127.21,96.48
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,134.72,102.29
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,142.42,108.29
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,338.49,259.81
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,538.29,404.81
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,531.11,398.63
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,515.25,387.43
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,571.93,429.02
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,623.73,466.38
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,645.57,480.97
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,666.72,495.1
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,731.22,540.75
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,795.07,584.54
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,778.74,572.34
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,746.26,550.23
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,668.97,495.33
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,574.59,428.12
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,640.85,478.69
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,700.96,522.92
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,594.41,447.48
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,490.61,373.13
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,520.67,397.89
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,528.13,405.41
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,435.9,337.26
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,335.22,261.65
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,296.1,233.12
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,257.51,203.88
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,299.5,238.6
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,328.33,260.63
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,257.1,202.36
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,192.81,148.59
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,114.37,82.64
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,48.97,12.61
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,17.33,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,20.8,9.49
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,34.29,23.82
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,47.46,35.95
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,58.94,46.34
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,74.94,60.38
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,95.47,78.04
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,113.28,92.98
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,128.23,105.2
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,148.83,121.96
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,154.2,125.73
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,155.94,126.48
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,198.16,147.26
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,229.43,170.58
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,236.1,162.3
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,293.27,197.38
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,347.03,242.81
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,401.26,288.32
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,454.46,332.68
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,507.29,375.62
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,557.08,414.4
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,605.78,451.12
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,651.6,485.41
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,695.69,517.56
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,737.65,546.95
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,769.73,569.2
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,802.5,591.11
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,832.8,610.69
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,858.36,626.19
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,880.94,639.71
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,898.64,650.9
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,912.88,659.91
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,920.76,664.91
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,938.3,676.27
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,935.99,675.38
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,929.98,672.44
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,919.31,666.63
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,905.11,658.68
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,883.02,646.94
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,857.83,633.17
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,824.94,613.36
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,794.12,594.82
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,752.0,567.9
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,708.26,539.55
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,656.36,504.68
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,604.12,468.08
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,544.6,425.36
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,486.18,382.19
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,417.96,329.44
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,348.19,274.02
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,276.11,216.04
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,211.1,161.87
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,137.56,99.56
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,68.6,23.12
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,22.61,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,19.45,8.45
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,38.64,27.02
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,56.43,43.04
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,72.69,57.4
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,88.49,71.02
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,52.07,39.55
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.8
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,86.95,68.9
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,146.9,118.5
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,151.94,122.09
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,166.37,133.48
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,163.47,124.27
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,159.2,120.46
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,171.29,129.42
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,183.62,138.54
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,259.62,193.31
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,358.21,264.34
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,300.85,223.78
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,236.51,176.8
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,208.53,155.55
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,179.22,133.13
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,161.06,119.35
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,142.38,105.08
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,249.02,185.2
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,361.08,266.2
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,381.97,280.75
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,403.4,296.07
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,361.12,265.8
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,307.5,227.17
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,401.11,295.84
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,488.36,357.89
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,510.29,373.81
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,546.98,400.27
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,607.7,445.2
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,683.23,499.32
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,689.91,505.52
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,693.99,510.57
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,620.95,459.88
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,531.55,397.17
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,575.95,432.49
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,597.87,451.25
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,554.94,421.8
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,512.77,392.72
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,512.78,395.75
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,520.75,403.81
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,448.58,351.05
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,392.85,309.4
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,328.24,259.08
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,267.81,210.76
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,203.73,158.81
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,144.55,109.82
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,81.45,57.32
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,27.88,7.39
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.03,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.95
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.55
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,59.88,46.19
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,69.32,54.34
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,84.8,67.42
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,108.75,87.36
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,122.03,97.98
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,135.19,108.33
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,149.72,119.88
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,169.78,135.82
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,181.86,137.45
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,194.87,146.53
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,228.97,171.28
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,266.33,198.54
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,280.3,208.91
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,292.96,218.19
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,279.96,208.75
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,269.0,200.69
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,367.95,273.11
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,486.27,357.57
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,344.6,255.7
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,182.1,134.6
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,260.06,193.34
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,342.88,253.96
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,529.52,391.75
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,726.59,530.34
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,666.24,485.13
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,593.9,432.44
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,619.91,452.03
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,645.53,470.81
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,568.55,416.58
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,473.66,348.97
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,592.47,437.4
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,711.5,522.74
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,703.01,517.72
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,692.3,512.01
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,726.49,539.92
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,741.19,554.47
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,596.16,450.35
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,458.61,348.58
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,394.73,302.52
