Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,797.28,589.21
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,765.32,569.5
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,724.8,543.76
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,682.78,516.17
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,633.67,483.18
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,584.04,448.99
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,526.63,408.23
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,463.68,362.31
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,399.02,313.52
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,338.22,266.02
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,269.87,211.03
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,207.84,159.66
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,139.12,102.37
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,71.86,43.51
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,25.11,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.27,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.21,0.77
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,16.05,8.01
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,23.92,15.06
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,34.29,24.23
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,44.69,33.32
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,64.74,50.6
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,83.85,66.81
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,112.85,91.16
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,144.95,117.71
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,160.25,129.92
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,174.79,141.44
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,181.75,137.56
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,195.79,148.92
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,202.75,154.03
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,217.37,165.25
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,245.11,185.42
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,284.13,214.01
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,333.65,250.33
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,381.78,285.6
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,379.82,283.94
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,367.58,274.58
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,347.39,259.83
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,324.58,242.98
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,428.41,320.12
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,540.56,401.05
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,676.89,503.77
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,805.77,597.88
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,785.61,578.29
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,734.46,537.48
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,767.36,560.37
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,793.23,577.82
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,695.21,508.54
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,588.65,432.54
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,633.44,466.21
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,691.87,507.4
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,815.06,596.57
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,894.46,649.68
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,875.07,635.66
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,862.03,626.88
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,833.91,608.89
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,802.92,589.17
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,763.86,564.04
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,722.84,537.48
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,675.49,506.33
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,627.06,473.68
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,573.16,437.43
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,517.52,398.62
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,454.34,351.95
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,393.64,305.33
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,322.36,249.14
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,256.91,195.52
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,182.13,133.74
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,118.53,74.92
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,40.37,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,12.8,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,23.49,12.98
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,37.29,26.37
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,50.75,38.64
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,65.06,51.32
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,78.89,63.27
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,99.12,80.56
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,115.87,94.55
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,85.55,68.28
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,67.44,52.53
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,68.77,53.38
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,70.0,54.12
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,134.74,89.79
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,209.12,143.56
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,255.85,183.08
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,288.46,213.24
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,298.0,222.01
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,309.64,231.79
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,364.56,271.2
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,430.28,318.65
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,462.22,341.52
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,494.38,364.27
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,573.02,423.48
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,672.96,497.35
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,664.9,487.6
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,635.62,462.73
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,725.23,529.14
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,813.32,590.32
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,839.59,605.22
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,862.89,618.83
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,881.26,630.52
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,896.12,640.09
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,906.01,646.65
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,912.26,651.07
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,912.56,651.89
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,909.19,650.6
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,802.41,581.16
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,658.38,480.8
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,769.6,564.57
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,852.54,621.9
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,823.4,603.93
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,791.63,585.32
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,647.68,487.3
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,502.19,382.21
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,451.67,347.13
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,401.83,311.07
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,362.32,282.36
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,322.4,252.57
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,278.88,219.18
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,236.15,185.42
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,189.94,148.04
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,146.03,111.57
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,99.93,72.94
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,51.76,30.99
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,19.74,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,12.01,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,23.49,12.97
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,39.05,27.77
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,53.4,40.73
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,69.24,54.73
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,84.68,68.08
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,99.52,80.59
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,109.72,88.89
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,130.61,106.04
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,146.4,118.62
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,160.52,129.65
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,173.98,139.98
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,193.9,146.03
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,230.3,171.63
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,257.47,188.77
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,293.58,214.03
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,331.27,242.7
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,371.23,273.19
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,412.88,305.15
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,458.08,339.73
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,498.79,370.24
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,537.81,399.22
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,551.86,409.65
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,555.18,411.7
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,561.17,415.93
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,561.38,415.8
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,561.74,415.99
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,560.1,414.68
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,603.27,446.65
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,647.46,479.01
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,651.25,481.85
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,653.44,483.79
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,701.35,519.64
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,737.59,547.2
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,743.85,553.94
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,761.02,568.25
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,790.11,591.24
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,814.77,611.11
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,715.98,539.77
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,605.37,459.17
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,315.44,244.53
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,19.9,10.33
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,57.34,40.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,95.81,71.72
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,189.97,148.47
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,292.55,230.11
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,260.76,205.88
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,228.79,181.36
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,196.35,155.53
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,164.21,129.41
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,121.29,94.19
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,88.96,67.05
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,56.73,39.9
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,23.85,11.96
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,11.66,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.98,13.3
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.46,22.89
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.44,32.84
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,50.52,38.33
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,56.45,43.48
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,60.5,46.83
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,64.41,49.95
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,66.3,51.28
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,68.13,52.52
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,76.38,59.16
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,78.01,60.19
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,104.75,61.83
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,159.13,89.01
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,214.77,129.12
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,271.48,175.59
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,333.17,227.53
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,388.43,274.69
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,442.43,320.89
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,495.71,365.56
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,546.48,406.5
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,595.95,445.27
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,642.47,481.61
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,687.0,515.68
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,728.53,546.96
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,767.88,576.11
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,802.33,599.96
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,834.2,621.54
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,772.11,572.87
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,679.12,499.69
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,810.8,600.02
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,922.57,679.3
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,932.92,685.74
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,939.46,690.34
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,940.34,692.71
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,937.43,692.69
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,926.89,686.26
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,912.88,677.65
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,893.78,665.09
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,871.4,650.7
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,852.32,638.86
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,821.03,618.6
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,727.47,554.85
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,625.94,481.53
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,562.06,435.05
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,500.3,389.18
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,528.73,413.1
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,536.71,420.33
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,473.66,371.66
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,412.83,323.54
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,340.66,266.23
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,274.13,211.22
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,195.95,145.97
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,129.23,85.27
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,44.95,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.79,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.72,13.18
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.66,22.32
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,41.4,30.36
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,46.49,35.0
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,51.51,39.37
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,55.08,42.34
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,58.56,45.13
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,66.31,51.4
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,68.6,52.92
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,69.95,53.74
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,71.2,54.48
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,98.83,56.8
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,155.16,84.88
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,219.74,131.69
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,276.44,177.98
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,332.55,225.7
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,388.52,273.38
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,442.76,319.48
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,496.11,363.79
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,546.96,404.34
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,596.27,442.46
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,642.25,477.85
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,686.1,510.81
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,726.84,539.77
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,765.22,566.35
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,798.9,589.11
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,829.94,609.62
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,856.64,627.15
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,880.26,642.62
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,899.65,655.29
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,915.43,665.65
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,924.83,671.9
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,930.45,675.82
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,930.92,676.49
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,927.64,674.87
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,915.84,667.8
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,900.65,658.65
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,881.86,646.9
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,869.31,639.43
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,839.42,620.67
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,806.81,600.14
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,768.34,576.07
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,727.86,550.35
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,680.21,518.45
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,634.19,486.66
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,578.53,447.06
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,523.33,406.73
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,459.36,358.71
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,397.93,310.96
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,326.73,254.43
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,261.15,200.42
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,185.39,137.32
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,118.94,78.2
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,51.87,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,12.83,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.39,14.38
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.61,25.47
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.63,35.44
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,55.4,42.38
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,64.78,50.45
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,69.16,54.04
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,73.38,57.37
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,75.85,59.01
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,78.2,60.51
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,79.58,61.42
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,80.82,62.23
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,106.06,64.25
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,166.58,96.54
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,219.44,133.77
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,273.6,177.11
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,327.85,222.26
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,382.13,267.4
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,421.39,304.44
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,438.45,320.96
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,500.76,366.49
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,584.07,428.09
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,571.65,418.67
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,533.87,389.31
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,637.82,466.83
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,746.63,546.2
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,779.04,568.4
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,809.15,588.18
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,780.68,565.41
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,721.72,521.01
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,819.75,593.07
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,894.28,644.57
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,903.28,650.26
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,908.64,654.25
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,909.0,655.14
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,917.83,661.7
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,909.48,657.17
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,897.46,650.5
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,877.93,638.66
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,855.25,624.84
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,825.61,606.77
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,793.35,586.89
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,754.82,563.12
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,717.69,540.06
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,669.45,507.76
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,620.48,473.51
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,564.37,433.99
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,508.86,393.8
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,442.87,343.73
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,380.01,294.63
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,305.28,236.11
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,242.45,184.89
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,170.74,125.7
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,109.69,72.13
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,48.54,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,13.48,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,26.46,15.09
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,38.67,27.05
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,50.99,38.16
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,59.31,45.54
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,67.43,52.5
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,73.44,57.45
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,80.39,63.04
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,82.49,64.46
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,84.51,65.77
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,86.23,66.95
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,87.78,67.99
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,111.05,69.26
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,162.25,94.64
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,219.77,149.47
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,261.96,194.44
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,290.28,204.96
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,380.23,266.41
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,418.09,301.79
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,435.64,318.36
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,496.1,362.22
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,576.94,421.52
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,621.52,454.37
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,664.52,485.44
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,701.68,511.73
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,735.58,535.24
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,767.68,557.47
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,797.7,577.97
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,749.96,541.11
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,674.81,485.56
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,674.15,485.81
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,671.33,484.06
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,650.4,470.37
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,637.81,462.28
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,693.21,502.67
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,733.51,532.34
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,743.04,539.98
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,737.23,537.95
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,735.59,539.42
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,730.16,538.33
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,720.93,534.05
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,707.21,526.73
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,631.37,473.66
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,542.94,411.24
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,497.79,380.27
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,452.42,348.17
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,405.32,314.11
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,359.26,280.01
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,309.13,242.01
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,260.78,204.29
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,209.1,162.85
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,160.88,123.14
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,109.98,80.68
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,57.4,36.15
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,25.56,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.12,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.28
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.61,26.21
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.6,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.8,50.25
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,71.97,56.19
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,76.77,59.97
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,78.72,61.27
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,80.61,62.48
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,82.17,63.42
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,83.58,64.22
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,105.46,64.56
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,156.59,89.13
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,216.22,131.21
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,269.86,173.71
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,322.28,216.98
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,375.32,260.86
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,427.47,304.08
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,479.21,346.06
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,528.32,384.39
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,576.41,420.87
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,580.78,423.71
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,559.46,406.52
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,648.15,473.66
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,736.75,540.37
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,769.6,563.43
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,800.23,584.0
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,826.22,600.22
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,849.51,614.64
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,868.41,627.43
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,883.93,638.13
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,804.3,582.29
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,687.89,497.7
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,553.31,405.08
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,413.88,305.17
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,667.68,495.35
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,867.58,636.48
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,766.72,565.2
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,651.91,483.12
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,608.97,454.24
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,565.55,424.24
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,424.4,321.98
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,290.21,221.06
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,448.95,346.84
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,581.49,447.68
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,517.79,400.99
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,462.66,360.43
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,401.73,314.25
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,343.76,268.98
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,277.35,215.88
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,216.69,166.0
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,151.12,111.74
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,86.37,56.76
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,38.29,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.45,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.68,13.75
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.82,23.86
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.81,32.89
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,53.95,40.96
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,60.85,46.88
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,65.01,50.28
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,69.03,53.44
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,71.33,55.07
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,73.52,56.58
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,114.59,90.5
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,158.24,125.82
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,132.23,89.54
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,157.33,89.31
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,210.03,125.81
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,263.94,168.3
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,324.17,225.29
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,362.13,261.29
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,382.51,277.99
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,388.11,283.1
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,425.95,309.72
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,466.39,337.74
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,503.64,364.02
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,542.92,391.51
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,502.15,362.63
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,452.82,327.47
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,628.5,457.04
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,802.24,577.66
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,668.62,481.69
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,478.04,343.36
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,699.19,504.9
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,886.35,630.38
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,895.67,635.38
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,901.38,639.99
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,901.68,640.81
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,898.38,639.52
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,888.42,634.62
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,885.92,634.66
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,867.11,623.74
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,845.16,610.97
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,814.96,592.8
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,782.33,572.96
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,630.24,468.97
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,477.26,358.62
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,555.75,420.1
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,609.83,461.34
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,553.85,422.01
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,498.56,382.82
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,432.49,333.66
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,364.41,281.53
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,297.04,228.42
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,235.53,178.34
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,165.44,121.06
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,105.42,69.8
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,47.46,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,13.47,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,26.43,14.94
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.27,26.57
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.21,37.32
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,54.92,41.6
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,63.92,49.3
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,85.64,67.56
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,106.88,85.06
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,128.17,102.27
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,145.95,116.3
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,112.67,88.51
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,89.45,69.1
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,110.53,69.98
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,161.03,94.49
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,237.22,157.34
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,296.57,210.1
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,333.49,239.11
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,368.94,266.76
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,409.82,295.3
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,475.21,344.17
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,501.6,365.78
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,508.09,370.29
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,575.6,421.05
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,655.05,480.38
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,649.03,473.44
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,619.61,449.55
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,706.24,514.09
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,790.35,575.72
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,756.0,547.01
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,695.18,500.74
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,788.91,569.95
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,868.85,627.49
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,885.3,636.34
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,890.0,638.14
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,888.39,637.34
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,883.36,634.5
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,864.37,622.59
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,842.36,608.15
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,820.14,595.14
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,795.25,580.27
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,686.12,504.97
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,572.32,424.92
