Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,519.65,369.74
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,568.35,406.12
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,614.17,440.3
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,658.15,472.37
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,697.93,500.08
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,735.11,525.4
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,768.96,548.94
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,800.45,569.55
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,827.58,586.64
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,852.03,601.98
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,872.14,615.2
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,888.86,626.36
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,830.12,586.83
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,733.2,518.69
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,838.51,595.62
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,906.47,642.76
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,897.53,638.0
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,896.2,638.8
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,877.85,629.63
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,856.32,618.45
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,827.96,601.45
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,796.98,582.63
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,759.47,560.17
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,723.43,538.44
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,676.36,507.72
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,628.54,474.99
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,573.73,436.83
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,519.35,397.95
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,456.92,351.95
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,396.8,306.18
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,328.74,253.11
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,262.07,199.49
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,191.73,141.71
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,130.72,90.17
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,60.63,13.58
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,21.8,8.89
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,36.42,24.47
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,50.83,37.32
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.36,51.78
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,73.72,57.03
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,79.88,61.95
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,82.78,64.03
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,83.85,64.55
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,85.3,65.35
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,86.61,66.05
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,92.1,70.16
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,141.59,80.19
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,193.49,113.4
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,253.12,158.75
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,305.07,200.95
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,357.95,244.49
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,410.12,287.74
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,462.02,329.93
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,511.57,368.76
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,560.21,405.79
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,606.34,439.87
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,646.53,468.97
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,691.07,500.13
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,728.96,526.11
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,763.93,550.63
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,796.59,573.13
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,824.48,591.63
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,849.57,608.32
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,869.33,621.35
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,885.67,632.23
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,895.89,639.22
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,902.5,644.0
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,903.61,645.34
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,901.14,644.5
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,784.71,565.22
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,651.01,469.81
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,759.38,552.49
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,841.94,613.56
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,709.69,521.87
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,569.36,420.55
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,649.09,483.59
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,706.52,529.5
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,656.52,494.73
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,606.25,459.61
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,550.71,420.69
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,495.86,381.22
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,425.5,329.0
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,365.26,282.79
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,297.82,229.64
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,236.17,179.65
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,167.58,123.69
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,100.76,68.78
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,46.4,8.96
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,21.83,8.57
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.42,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.15,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,67.69,51.96
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,80.64,62.63
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,71.31,54.35
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,60.57,45.0
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,116.89,91.08
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,168.76,132.52
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,169.99,132.75
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,205.78,142.73
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,243.5,170.41
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,285.4,203.76
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,319.69,229.42
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,354.92,255.93
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,388.58,277.04
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,462.2,330.74
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,511.01,369.37
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,558.42,405.87
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,602.79,439.97
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,645.41,472.0
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,620.88,450.73
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,563.93,405.27
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,622.75,448.0
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,686.14,493.16
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,766.93,552.07
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,846.44,607.71
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,752.5,539.33
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,620.39,442.51
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,592.84,423.87
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,563.27,403.31
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,747.94,538.64
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,900.26,644.45
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,891.39,638.64
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,879.08,631.63
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,861.23,622.37
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,840.28,611.06
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,812.34,593.76
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,781.8,574.67
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,748.97,555.06
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,709.98,530.9
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,663.42,499.78
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,615.98,466.98
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,561.42,428.92
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,507.41,390.17
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,445.54,344.28
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,386.03,298.68
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,312.78,241.07
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,251.03,190.77
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,179.19,132.06
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,117.71,80.8
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,50.19,9.63
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,19.46,6.63
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,36.21,24.16
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,52.83,38.96
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,67.43,51.72
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,79.81,62.31
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,89.61,70.44
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,99.12,78.11
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,109.76,86.54
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,120.01,94.52
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,121.45,95.15
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,128.23,100.14
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,158.3,123.9
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,204.14,141.36
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,244.19,169.91
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,280.33,198.22
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,302.45,207.36
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,356.79,244.78
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,409.24,288.02
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,461.47,330.11
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,511.5,369.54
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,560.18,406.9
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,605.01,441.27
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,648.13,473.6
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,687.21,501.21
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,731.45,531.38
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,766.67,554.99
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,799.55,576.36
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,818.21,587.42
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,845.17,604.03
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,864.81,617.02
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,881.11,627.92
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,862.59,614.13
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,816.05,579.02
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,874.11,623.41
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,903.86,645.14
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,902.92,645.26
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,886.93,635.8
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,867.77,625.44
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,845.51,613.04
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,817.15,595.5
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,791.02,579.45
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,669.48,496.13
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,546.87,408.41
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,585.34,439.73
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,604.31,456.27
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,555.04,422.59
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,505.77,388.1
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,435.0,335.61
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,374.8,289.48
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,306.22,235.57
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,243.49,184.78
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,172.35,126.9
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,104.08,70.93
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,47.89,8.57
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.06,7.23
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,34.71,22.89
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,60.85,46.26
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,74.19,57.56
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.71,67.98
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,102.36,80.7
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,122.55,96.95
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,96.98,75.3
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.9,56.69
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,106.56,82.32
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,172.86,111.5
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,230.12,154.27
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,284.41,198.71
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,322.91,228.74
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,360.41,258.0
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,404.41,290.27
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,449.35,323.59
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,497.55,359.52
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,563.6,409.22
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,609.55,444.36
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,653.61,477.38
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,693.17,505.41
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,729.98,530.84
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,735.69,530.88
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,721.06,516.5
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,791.01,568.39
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,849.0,608.91
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,869.57,622.32
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,886.77,633.79
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,897.8,640.19
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,905.16,644.33
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,907.49,646.46
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,906.2,646.38
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,896.38,641.08
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,883.21,633.7
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,877.01,632.5
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,856.9,622.09
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,829.64,605.61
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,799.64,587.22
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,763.29,565.54
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,724.88,542.09
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,681.85,513.86
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,634.83,481.8
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,580.98,444.22
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,527.42,405.77
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,464.84,359.28
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,404.64,313.11
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,335.65,259.1
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,267.73,204.24
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,194.63,144.02
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,131.94,90.99
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,61.29,11.71
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.03,6.73
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,34.33,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.53,45.14
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,66.01,50.54
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,70.38,54.01
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,70.95,54.19
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,71.63,54.43
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,73.01,55.25
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,74.29,55.98
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,86.47,65.49
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,137.86,76.08
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,191.31,110.18
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,246.11,152.42
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,300.16,196.93
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,354.69,242.5
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,411.91,289.55
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,463.75,331.67
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,513.41,371.07
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,561.83,408.38
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,607.49,443.57
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,651.42,476.69
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,691.71,505.53
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,729.79,532.14
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,764.1,556.74
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,796.04,578.22
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,823.59,595.41
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,848.46,610.75
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,868.62,624.24
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,885.43,635.59
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,896.49,642.4
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,903.96,646.95
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,906.0,650.56
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,904.44,651.93
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,906.39,654.41
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,893.51,647.1
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,875.47,636.47
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,854.26,623.75
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,825.42,605.84
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,794.04,586.13
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,760.64,565.73
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,721.21,540.86
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,673.45,509.66
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,625.04,476.56
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,569.59,437.18
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,514.65,397.2
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,450.95,349.41
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,384.42,298.18
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,315.32,243.81
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,252.07,192.48
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,180.53,133.67
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,111.67,76.52
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,50.95,8.07
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,10.67,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,19.86,5.52
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,35.26,23.18
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,49.67,36.09
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,57.83,43.39
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.49,48.29
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,67.95,51.96
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,73.31,56.23
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,71.65,54.55
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,70.38,53.17
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,72.15,54.31
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,73.79,55.33
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,83.69,63.09
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,134.17,72.78
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,217.02,139.09
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,282.01,197.13
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,319.72,225.92
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,357.43,254.83
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,393.13,278.09
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,464.5,330.38
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,514.52,369.82
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,563.29,407.2
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,609.45,442.53
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,653.78,475.72
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,693.74,503.98
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,730.91,529.6
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,764.94,553.8
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,796.58,574.85
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,823.35,591.59
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,847.35,606.46
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,867.51,620.11
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,884.32,631.65
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,894.44,639.17
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,900.97,644.48
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,902.64,646.46
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,900.71,646.22
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,905.08,650.28
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,894.07,644.25
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,793.06,576.95
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,665.82,486.87
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,633.0,465.58
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,598.89,442.81
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,553.66,412.43
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,508.24,381.4
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,580.85,439.91
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,629.54,480.24
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,574.81,441.11
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,520.5,401.64
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,460.56,356.88
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,402.48,312.12
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,332.29,256.93
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,263.84,201.52
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,193.3,143.18
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,132.12,91.03
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,61.15,9.59
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.26,5.15
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,33.91,22.04
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,46.69,33.57
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.8,39.97
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,60.84,46.05
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,68.37,52.31
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,73.4,56.3
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,106.36,83.38
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,138.72,109.43
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,102.75,79.41
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,75.61,56.81
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,85.93,64.91
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,136.64,74.98
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,190.31,108.75
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,245.32,150.62
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,299.43,194.75
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,359.57,243.96
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,412.61,287.57
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,465.08,329.68
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,515.35,369.07
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,564.56,406.5
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,610.88,441.57
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,655.36,474.46
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,696.22,503.15
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,734.68,529.48
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,689.69,493.82
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,605.9,430.67
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,738.97,527.69
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,855.07,607.78
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,875.44,620.77
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,892.41,632.17
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,904.03,640.42
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,912.01,646.47
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,914.05,648.62
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,912.42,648.65
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,903.21,644.2
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,901.72,644.93
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,884.39,636.37
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,863.81,625.73
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,835.1,608.53
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,803.78,589.46
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,767.15,567.34
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,732.03,546.0
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,684.76,514.64
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,636.68,481.53
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,582.09,443.27
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,527.87,404.3
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,464.84,357.67
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,404.15,311.34
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,328.85,252.75
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,265.35,201.52
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,192.5,141.87
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,129.74,88.96
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,60.38,8.05
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,10.67,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,19.52,4.09
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,33.51,21.67
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,46.64,33.52
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.91,36.69
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,54.46,40.65
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,65.19,49.63
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,76.4,58.81
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,77.01,59.0
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,76.39,58.14
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,113.64,88.35
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,153.7,120.2
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,116.34,89.45
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,140.12,78.08
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,213.99,134.55
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,274.26,186.33
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,303.01,203.09
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,355.42,240.75
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,409.21,284.59
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,464.94,328.63
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,459.2,328.75
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,427.62,306.34
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,527.32,379.71
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,651.3,469.87
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,690.29,496.48
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,726.41,520.84
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,709.59,505.45
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,668.97,473.42
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,760.39,539.55
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,840.28,594.74
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,777.85,549.17
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,675.36,475.04
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,798.66,564.58
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,905.63,637.99
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,906.46,638.43
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,903.68,637.42
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,895.97,633.64
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,884.81,627.76
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,866.2,618.2
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,844.49,606.65
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,817.86,590.79
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,784.12,570.12
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,646.22,475.87
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,509.07,378.0
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,446.99,334.34
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,372.59,280.61
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,435.92,331.55
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,485.27,370.69
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,422.43,324.14
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,362.73,278.87
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,294.33,225.97
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,231.92,176.07
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,155.5,114.26
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,97.52,66.1
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,44.9,3.4
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.23,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.46,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.1,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,59.73,45.26
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,104.92,82.96
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,94.15,73.53
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,84.13,64.81
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,116.39,90.99
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,147.28,115.55
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,164.18,128.48
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,214.8,153.65
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,222.41,160.46
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,226.61,166.54
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,275.49,199.77
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,342.84,247.12
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,372.53,269.55
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,402.09,291.69
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,453.67,328.47
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,518.03,374.63
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,521.8,376.74
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,515.08,370.64
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,585.53,420.72
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,665.63,476.55
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,662.67,473.58
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,654.38,467.07
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,751.37,538.63
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,841.19,603.65
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,861.29,616.56
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,878.12,627.79
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,887.05,632.64
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,892.41,635.29
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,893.38,636.53
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,890.85,635.64
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,886.19,633.71
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,870.71,624.8
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,851.1,614.35
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,828.61,601.98
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,715.22,523.59
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,597.31,440.14
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,644.63,478.46
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,667.15,498.93
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,611.11,459.55
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,556.24,420.63
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,499.34,380.37
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,444.01,340.3
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,363.57,280.19
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,301.57,232.49
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,236.91,182.12
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,169.82,128.75
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,109.98,80.29
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,48.98,31.19
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,22.21,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.86,0.51
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,34.87,22.7
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,54.21,39.95
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,68.36,52.42
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,82.56,64.61
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,93.49,73.72
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,104.11,82.33
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,103.37,81.29
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,105.43,82.53
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,109.16,85.13
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,112.66,87.51
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,113.71,87.88
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,157.96,96.63
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,206.9,127.58
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,257.99,166.13
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,308.19,206.6
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,360.09,249.14
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,411.59,291.25
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,463.25,332.62
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,512.9,371.59
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,562.85,409.73
