Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,67.68,50.42
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,69.73,51.77
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,73.89,54.83
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,128.5,67.53
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,184.2,102.04
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,248.38,149.97
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,304.36,194.39
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,360.38,239.14
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,414.61,282.97
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,468.32,325.47
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,519.91,364.64
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,570.02,401.53
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,617.66,436.53
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,663.47,469.46
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,705.42,498.45
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,745.15,525.37
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,781.43,549.51
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,815.17,571.38
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,844.24,589.03
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,870.43,604.84
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,891.69,618.52
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,909.49,630.13
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,922.78,639.42
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,932.32,646.52
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,935.34,649.34
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,934.59,649.99
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,927.71,646.95
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,917.17,641.75
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,900.31,633.67
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,880.09,623.5
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,853.91,608.49
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,824.83,591.55
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,796.89,576.22
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,758.12,553.43
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,712.85,524.99
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,666.24,495.12
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,611.39,459.23
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,558.79,422.65
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,495.88,376.6
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,435.06,330.56
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,363.57,275.71
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,297.15,222.64
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,217.51,158.23
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,148.64,97.23
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,52.49,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.25,12.34
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,44.48,32.17
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,48.66,35.62
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,52.75,38.84
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,55.15,40.54
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,62.68,46.41
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,64.62,47.71
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,66.47,48.91
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,70.66,52.01
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,125.66,64.79
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,189.76,105.69
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,246.14,148.01
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,302.2,193.12
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,358.51,238.89
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,413.67,283.2
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,468.26,325.88
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,520.43,365.53
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,571.28,402.95
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,619.04,437.98
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,664.88,470.82
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,706.89,499.23
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,746.18,525.13
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,782.22,548.65
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,815.65,569.95
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,844.35,586.98
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,870.08,602.09
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,891.31,615.69
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,909.1,627.25
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,921.48,635.58
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,930.16,641.76
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,933.25,644.27
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,932.6,644.62
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,923.31,640.13
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,910.58,633.63
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,892.78,625.02
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,881.92,620.89
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,854.36,605.08
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,824.01,587.49
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,786.49,565.98
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,746.85,542.76
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,699.07,512.72
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,653.62,483.75
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,597.5,446.42
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,541.74,407.93
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,476.14,360.84
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,413.16,313.96
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,341.01,258.72
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,274.18,205.54
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,192.8,139.85
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,126.6,81.52
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,43.75,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.22,12.16
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.61,23.16
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,43.54,31.16
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,50.55,37.29
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,55.17,41.19
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,59.67,44.83
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,61.74,46.23
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,63.8,47.55
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,65.57,48.71
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,73.62,54.99
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,118.41,90.8
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,198.71,135.72
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,202.34,125.39
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,242.53,147.04
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,304.58,196.6
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,360.04,241.69
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,414.29,285.39
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,468.04,327.56
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,519.6,366.88
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,570.04,404.14
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,617.35,438.99
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,662.82,471.73
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,704.54,500.44
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,743.93,526.94
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,779.77,550.58
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,813.03,571.94
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,841.99,589.59
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,868.03,605.36
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,889.19,619.03
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,906.92,630.65
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,918.35,637.09
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,926.08,641.35
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,928.69,643.58
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,927.57,643.65
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,917.82,638.79
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,904.68,631.94
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,887.43,623.89
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,877.33,620.46
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,849.0,603.95
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,817.94,585.7
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,780.64,564.34
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,741.25,541.24
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,545.55,404.91
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,341.76,254.56
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,460.84,347.63
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,536.27,406.19
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,470.61,358.26
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,407.55,311.07
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,335.31,255.01
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,268.5,201.27
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,188.5,136.51
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,123.21,78.34
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,42.32,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,23.92,12.52
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.0,24.28
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.41,31.03
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,52.12,38.61
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,57.04,42.77
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,61.83,46.65
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,62.78,47.1
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,63.84,47.6
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,65.62,48.77
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,73.69,55.06
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,76.98,57.41
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,130.01,69.05
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,185.43,103.85
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,242.21,146.82
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,304.53,196.27
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,360.22,241.04
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,414.55,285.28
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,468.37,328.1
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,520.2,367.56
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,570.81,404.79
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,618.39,438.73
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,664.13,470.34
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,705.66,498.42
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,744.58,524.08
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,780.39,547.23
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,813.63,568.07
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,841.74,584.7
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,866.87,599.44
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,887.52,612.68
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,904.76,623.9
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,916.6,632.27
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,924.79,638.52
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,926.96,640.46
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,925.42,640.27
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,913.04,633.83
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,909.34,633.0
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,760.09,537.62
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,597.92,426.17
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,716.74,514.26
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,806.35,577.54
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,772.37,557.81
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,732.09,534.33
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,680.87,501.78
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,629.3,467.68
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,572.29,429.21
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,515.94,389.98
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,445.48,338.96
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,373.95,285.43
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,303.0,230.39
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,238.16,178.37
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,163.01,117.45
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,90.06,55.32
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,31.48,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,5.97,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,22.66,11.36
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,38.52,26.35
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,56.39,41.91
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,73.96,56.95
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,86.77,67.81
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,100.77,79.4
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,103.68,81.41
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,104.51,81.64
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,109.19,85.15
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,113.58,88.4
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,116.56,90.31
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,160.03,98.95
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,208.19,129.27
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,258.6,166.65
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,307.27,204.52
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,358.78,244.92
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,410.47,285.12
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,462.37,324.09
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,513.94,360.88
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,563.22,394.71
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,609.11,427.03
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,653.65,457.62
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,696.93,487.37
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,739.2,515.93
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,775.12,540.79
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,808.63,563.43
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,837.82,582.08
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,864.19,598.93
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,884.92,613.1
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,902.25,625.28
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,914.21,632.9
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,922.56,638.38
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,815.45,569.2
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,685.56,480.23
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,800.67,563.97
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,891.65,627.26
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,782.48,556.79
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,658.26,472.49
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,727.48,526.14
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,778.3,566.44
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,627.58,462.18
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,461.61,343.75
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,379.44,285.05
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,286.57,216.45
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,253.34,192.46
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,220.52,168.14
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,183.86,140.21
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,148.18,112.43
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,113.24,84.64
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,79.28,57.2
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,45.68,29.94
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.02
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,25.15,13.13
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,42.7,30.02
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,57.63,43.3
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,72.71,56.39
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,85.23,67.12
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,100.32,79.75
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,115.23,91.79
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,124.29,98.75
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,144.47,114.95
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,166.26,132.24
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,181.44,143.7
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,206.6,152.89
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,232.34,171.15
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,258.57,190.52
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,301.14,218.6
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,357.25,258.0
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,398.45,289.39
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,441.82,322.2
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,492.99,359.95
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,559.82,409.8
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,582.51,425.91
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,587.03,427.86
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,615.08,449.35
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,645.63,472.44
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,638.73,465.15
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,622.97,451.41
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,592.58,429.8
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,558.04,405.06
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,495.19,360.83
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,438.57,320.37
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,487.59,356.31
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,552.54,402.29
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,335.97,248.44
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,128.83,93.77
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,145.52,106.98
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,162.44,120.04
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,120.18,87.9
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,78.45,55.81
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,107.45,78.51
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,137.43,101.85
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,138.81,103.38
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,140.43,105.18
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,147.39,111.11
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,154.64,117.28
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,134.68,102.12
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,114.99,86.99
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,95.97,72.04
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,76.94,56.84
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,59.43,42.71
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,41.72,28.15
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,26.87,15.71
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,13.18,3.56
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.35,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.99
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,2.01
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,18.21,9.61
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,27.36,16.19
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,48.2,32.64
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,69.15,48.99
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,82.43,59.09
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,95.42,68.86
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,134.62,98.73
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,174.27,128.6
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,334.56,246.96
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,512.98,374.28
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,577.14,421.92
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,652.04,478.16
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,647.94,472.0
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,619.76,448.38
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,659.69,477.23
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,700.91,506.44
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,774.53,559.99
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,845.18,611.01
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,864.12,623.85
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,879.87,634.92
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,891.4,642.19
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,899.55,647.29
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,834.89,601.81
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,769.35,555.3
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,788.23,570.71
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,803.45,583.26
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,789.64,576.8
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,772.59,568.33
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,749.3,554.5
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,722.95,538.48
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,514.4,388.12
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,304.15,229.53
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,193.45,146.15
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,82.18,59.36
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,71.29,51.19
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,60.55,42.94
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,50.52,35.12
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,40.52,27.18
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,31.38,19.83
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,22.26,12.35
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,14.4,5.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,22.18,10.39
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,37.07,25.27
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,53.17,39.5
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,69.45,53.62
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,84.7,66.68
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,99.57,79.16
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,114.92,91.61
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,134.74,107.51
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,144.85,115.16
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,159.6,126.5
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,174.99,138.19
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,210.24,150.38
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,238.18,167.25
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,281.04,197.74
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,303.8,208.86
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,358.75,247.98
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,413.37,293.33
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,467.79,337.42
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,520.14,378.16
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,569.68,415.6
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,616.56,450.89
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,661.74,484.07
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,703.28,512.96
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,742.68,539.65
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,777.52,563.25
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,809.87,584.29
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,838.36,603.06
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,864.01,620.0
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,884.89,633.56
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,902.45,645.05
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,598.97,440.51
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,210.07,153.19
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,148.05,107.72
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,86.48,61.04
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,105.33,75.61
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,124.42,90.29
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,187.98,139.17
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,253.99,189.44
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,275.41,205.92
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,281.5,211.17
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,262.12,197.65
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,242.57,183.9
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,247.09,188.61
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,250.5,192.35
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,222.22,171.35
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,193.91,150.01
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,163.02,125.82
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,132.62,101.59
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,101.79,76.7
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,71.81,52.1
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,41.93,27.42
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,17.35,5.95
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,23.03,10.69
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.52,24.78
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.68,34.0
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,56.61,42.73
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,63.68,48.88
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,70.57,54.67
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,75.36,58.45
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,78.44,60.7
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,80.85,62.47
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,83.09,64.09
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,87.13,67.05
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,137.49,78.21
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,218.96,143.03
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,281.12,197.52
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,318.6,227.24
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,353.23,254.5
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,393.66,284.81
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,436.31,316.36
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,491.75,356.44
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,571.48,414.74
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,597.94,432.47
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,606.48,436.14
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,632.1,452.44
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,654.37,465.86
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,689.17,488.88
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,722.23,510.32
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,714.13,502.66
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,706.02,495.15
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,821.22,576.66
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,912.69,636.23
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,925.93,643.15
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,935.46,648.75
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,937.97,651.5
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,936.73,652.14
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,919.77,643.78
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,912.49,641.59
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,893.41,631.9
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,871.13,620.21
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,843.16,604.75
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,812.32,587.26
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,778.37,567.95
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,737.83,543.91
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,689.44,513.3
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,640.14,481.25
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,582.12,441.21
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,524.75,400.55
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,457.37,351.21
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,392.8,302.29
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,314.06,241.76
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,247.61,188.27
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,169.21,123.84
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,99.2,56.59
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,32.86,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.27,9.13
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,33.78,22.47
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,42.58,30.52
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,49.26,36.48
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,53.94,40.51
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,58.51,44.27
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,59.63,44.99
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,60.85,45.75
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,106.19,83.07
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,159.47,125.89
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,110.59,85.56
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,131.45,69.99
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,187.68,106.59
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,252.15,156.68
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,308.47,203.04
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,365.29,250.19
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,420.97,295.79
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,476.06,339.62
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,528.6,380.34
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,579.99,418.9
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,628.37,455.06
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,674.81,488.97
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,718.0,518.85
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,758.85,546.21
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,795.33,570.02
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,829.04,591.95
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,858.2,609.98
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,884.23,625.97
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,905.63,639.99
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,923.5,651.87
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,935.41,660.09
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,943.55,666.08
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,945.97,668.6
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,944.57,668.86
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,937.07,665.39
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,925.94,659.73
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,908.82,650.02
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,888.33,638.22
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,860.21,621.75
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,838.35,609.4
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,800.72,587.35
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,760.89,563.58
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,711.77,531.85
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,661.71,498.93
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,607.7,462.83
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,551.43,422.83
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,483.86,373.08
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,419.14,323.7
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,344.66,265.69
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,276.01,209.89
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,191.87,140.27
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,114.74,63.18
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,39.92,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.51,8.18
