Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.03,21.8
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,41.34,29.45
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,47.67,35.12
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,52.79,39.53
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,57.78,43.65
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,58.93,44.41
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,60.17,45.19
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,67.53,51.16
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,69.26,52.39
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,119.93,93.76
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,199.94,140.17
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,204.07,129.81
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,252.67,157.98
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,310.08,214.43
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,353.33,255.61
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,388.7,281.59
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,434.28,314.85
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,473.26,343.17
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,513.22,371.7
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,553.23,400.78
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,594.56,430.53
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,673.74,489.07
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,756.21,549.37
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,774.8,557.65
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,770.36,550.13
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,833.28,597.05
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,880.76,629.51
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,854.96,611.04
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,799.26,568.98
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,881.96,630.71
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,937.86,668.81
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,940.33,672.11
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,939.04,673.48
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,926.43,666.5
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,922.41,665.31
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,903.85,654.39
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,882.02,641.45
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,853.03,623.76
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,821.32,604.21
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,782.5,580.7
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,745.73,558.31
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,696.71,526.03
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,646.88,492.66
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,588.72,452.01
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,531.19,410.52
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,463.08,359.79
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,397.91,309.57
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,317.07,245.68
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,249.07,189.73
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,167.18,121.92
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,93.22,48.19
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,30.6,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.7
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.71,28.09
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,51.85,38.29
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.46,46.82
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.45,53.66
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,77.21,60.08
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,77.96,60.43
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,76.27,58.68
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,78.51,60.2
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,80.61,61.57
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,85.48,65.07
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,144.47,80.82
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,199.91,116.82
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,256.98,160.83
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,313.35,206.96
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,370.83,254.33
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,430.54,302.64
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,485.62,346.31
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,538.23,386.84
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,589.89,425.33
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,638.07,461.23
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,684.39,494.92
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,728.21,525.09
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,769.94,553.09
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,805.95,576.61
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,839.23,598.07
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,869.28,616.09
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,896.34,632.09
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,917.06,645.34
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,934.23,656.44
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,946.35,663.37
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,954.68,668.03
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,957.3,671.73
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,956.13,673.22
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,948.3,669.53
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,936.79,663.65
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,918.38,653.16
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,896.61,640.6
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,878.35,630.65
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,846.83,611.94
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,808.32,589.51
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,767.65,565.31
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,717.98,533.35
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,670.44,502.36
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,612.29,464.23
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,554.63,424.16
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,485.51,373.27
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,419.35,322.81
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,341.43,262.41
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,269.77,204.42
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,179.8,130.41
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,102.12,49.43
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,34.84,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,20.84,7.48
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.4,22.84
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.57,30.45
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,52.52,39.23
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,58.19,44.11
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,63.7,48.66
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,63.85,48.55
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,64.22,48.59
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,66.01,49.78
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,74.14,56.21
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,81.49,53.12
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,135.57,72.83
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,191.97,109.6
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,249.74,154.24
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,312.95,205.44
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,370.01,252.28
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,425.74,298.09
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,480.95,342.36
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,533.66,382.8
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,585.15,420.98
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,633.68,455.84
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,680.34,488.31
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,723.76,517.96
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,764.93,545.18
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,801.4,568.72
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,835.13,590.42
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,865.16,608.79
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,892.12,625.18
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,913.59,639.08
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,931.51,650.87
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,943.45,659.39
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,951.58,665.68
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,954.0,668.2
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,952.6,668.48
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,945.02,665.35
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,933.76,660.0
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,916.06,651.67
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,894.99,641.2
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,866.63,624.62
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,844.67,612.24
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,806.37,589.84
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,765.89,565.72
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,716.72,534.04
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,666.53,501.13
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,611.6,464.51
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,554.33,424.0
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,484.85,372.91
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,418.45,322.28
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,341.67,262.45
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,271.1,205.1
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,183.58,132.75
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,102.35,45.24
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,35.26,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.54,3.67
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,30.86,19.79
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.87,28.03
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,47.04,34.41
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,52.21,38.86
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,57.25,43.01
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,58.75,44.07
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,60.32,45.13
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,68.07,51.28
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,70.15,52.67
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,79.06,50.6
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,134.24,71.36
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,191.13,108.56
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,256.16,158.65
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,313.28,205.34
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,370.73,252.48
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,426.33,297.45
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,481.4,340.68
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,534.43,381.16
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,586.19,419.39
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,634.87,455.22
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,681.67,488.86
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,725.0,518.35
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,765.95,545.28
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,802.4,568.76
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,836.12,590.41
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,865.7,608.12
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,892.19,623.83
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,913.6,637.67
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,931.48,649.41
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,943.85,658.21
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,952.44,664.81
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,954.35,666.65
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,952.44,666.28
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,943.58,662.07
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,931.16,655.78
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,913.62,647.32
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,892.73,636.78
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,874.29,626.54
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,842.71,607.72
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,804.57,585.45
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,764.26,561.46
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,715.72,530.33
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,666.06,497.94
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,610.49,460.7
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,552.4,419.5
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,484.37,369.62
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,419.17,320.09
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,341.44,260.35
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,270.03,202.99
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,184.02,132.15
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,102.95,40.08
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,35.84,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.85,2.76
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,37.12,25.7
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,44.04,31.86
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,48.21,35.47
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,52.33,38.86
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,54.43,40.44
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,61.62,46.23
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,63.63,47.61
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,65.55,48.9
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,76.11,47.64
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,132.55,69.29
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,197.77,112.86
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,255.87,157.73
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,313.29,204.81
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,370.72,252.07
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,426.82,298.08
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,482.33,342.47
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,535.85,383.5
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,587.88,422.08
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,636.59,458.11
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,683.42,491.96
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,726.37,521.37
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,766.94,548.17
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,803.81,572.07
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,837.95,594.13
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,867.13,612.0
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,893.13,627.82
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,913.61,640.84
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,930.53,651.71
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,918.21,644.37
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,875.62,613.24
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,928.93,653.22
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,950.66,667.55
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,943.18,663.97
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,932.07,658.42
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,913.57,649.29
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,891.73,638.07
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,874.3,628.71
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,843.49,610.54
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,804.89,587.83
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,764.15,563.4
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,716.08,532.62
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,666.76,500.43
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,611.63,463.58
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,554.01,422.77
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,486.55,373.24
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,421.69,323.82
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,344.38,263.8
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,273.33,206.15
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,186.61,133.96
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,103.91,33.75
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,36.58,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.17,2.37
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.15,19.11
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,40.01,28.11
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,47.97,35.18
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,52.7,39.27
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,57.35,43.1
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,60.25,45.34
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,63.08,47.44
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,106.28,82.99
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,157.37,124.16
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,114.25,80.16
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,139.42,75.56
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,196.06,112.99
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,254.07,157.97
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,317.31,209.15
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,374.32,255.72
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,411.44,290.81
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,423.64,303.14
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,464.83,332.1
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,508.16,361.88
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,587.75,419.96
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,683.38,488.96
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,677.03,480.37
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,643.11,452.95
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,741.36,523.94
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,833.37,587.12
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,860.79,604.53
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,885.07,620.59
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,905.68,633.99
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,922.87,645.34
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,932.72,652.71
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,938.88,657.95
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,940.45,660.02
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,938.33,659.94
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,939.18,662.31
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,923.91,654.55
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,904.36,645.15
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,881.59,633.66
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,851.46,616.33
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,818.61,597.05
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,783.35,576.32
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,741.47,550.8
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,595.09,448.93
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,452.61,344.68
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,499.51,382.88
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,524.37,403.21
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,458.28,353.11
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,394.62,303.76
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,316.27,242.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,242.01,182.09
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,162.05,115.47
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,84.98,19.65
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,28.88,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.51,1.86
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,30.74,19.52
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.39,28.4
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.87,36.77
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,57.47,43.31
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,62.99,47.86
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,65.94,50.12
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,68.82,52.25
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,107.28,83.71
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,147.44,115.84
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,116.31,80.99
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,143.42,79.56
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,198.69,116.2
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,255.63,160.37
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,311.69,206.32
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,368.51,253.02
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,427.47,300.44
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,481.9,343.3
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,534.19,383.28
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,585.34,421.08
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,633.53,456.39
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,679.97,489.51
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,722.33,518.22
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,762.4,544.67
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,798.49,567.56
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,831.95,588.52
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,860.11,604.7
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,885.21,618.85
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,905.77,631.38
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,922.89,641.83
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,934.13,648.68
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,941.69,653.4
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,943.18,654.03
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,940.96,652.51
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,930.8,646.73
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,929.34,646.53
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,910.0,635.27
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,887.39,622.21
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,857.96,604.89
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,825.79,585.84
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,785.25,562.46
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,747.09,540.37
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,696.53,508.87
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,645.29,476.33
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,584.85,435.96
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,525.26,394.63
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,454.92,344.01
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,387.85,293.91
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,304.33,230.42
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,234.18,174.51
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,151.11,106.26
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,64.17,6.59
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,23.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.25,1.38
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.13,20.59
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.89,36.77
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,57.95,43.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,63.84,48.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,64.64,48.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,65.61,49.35
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,67.65,50.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,69.58,52.02
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,87.31,55.28
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,141.04,76.67
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,197.26,114.04
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,255.01,158.87
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,312.01,205.06
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,374.16,254.87
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,429.43,299.84
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,484.2,343.2
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,536.84,383.05
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,588.29,420.63
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,636.42,455.78
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,682.7,488.74
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,725.78,517.72
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,766.64,544.16
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,803.2,567.35
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,837.06,588.69
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,865.96,605.89
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,891.74,621.09
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,912.43,634.06
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,929.62,644.94
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,941.31,652.91
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,949.26,658.74
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,950.57,659.79
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,948.1,658.69
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,936.45,652.44
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,933.36,651.74
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,913.85,640.78
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,891.06,627.93
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,861.04,610.49
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,828.32,591.26
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,788.0,568.1
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,749.8,546.0
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,698.34,513.62
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,646.3,480.18
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,586.01,439.53
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,526.56,397.8
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,454.92,345.63
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,386.77,294.18
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,302.54,229.5
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,231.73,172.62
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,148.83,103.88
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,61.53,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,22.13,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,17.67,0.93
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,34.39,22.35
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,47.23,34.08
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.63,44.14
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,67.03,51.37
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,75.18,58.12
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,77.75,60.02
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,80.61,62.07
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,82.96,63.65
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,85.18,65.08
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,95.84,62.16
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,147.49,83.3
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,202.1,119.67
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,264.29,167.43
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,319.38,212.04
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,375.5,257.55
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,430.55,301.54
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,485.48,344.13
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,538.22,383.82
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,590.11,421.58
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,638.76,456.84
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,685.77,490.08
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,722.92,515.22
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,763.43,541.83
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,799.16,564.8
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,832.3,585.71
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,860.6,602.57
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,885.91,617.51
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,905.44,629.78
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,921.55,640.01
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,931.69,645.3
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,952.0,656.99
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,952.52,659.24
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,949.29,659.47
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,938.64,653.86
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,924.48,646.22
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,903.85,634.62
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,880.04,621.08
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,849.54,603.26
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,821.96,587.3
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,779.98,562.94
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,736.27,537.08
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,683.86,503.91
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,630.99,469.5
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,569.58,427.44
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,509.22,384.91
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,431.5,328.34
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,365.26,278.15
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,286.65,217.43
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,215.97,160.67
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,136.93,94.73
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,50.98,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,17.88,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,30.68,19.17
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,39.98,27.86
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,49.18,35.99
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,57.27,42.94
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,63.19,47.83
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,64.74,48.92
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,66.39,50.02
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,68.41,51.38
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,70.32,52.63
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,89.24,55.68
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,142.97,77.55
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,199.4,115.34
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,257.34,160.43
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,320.23,211.32
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,377.5,258.06
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,433.47,303.7
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,488.97,347.8
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,541.74,388.05
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,593.29,426.09
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,642.25,461.34
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,689.34,494.32
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,733.34,524.49
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,775.27,551.96
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,811.9,575.87
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,845.73,597.94
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,875.34,616.29
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,901.8,632.61
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,922.64,646.17
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,939.91,657.58
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,952.07,666.2
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,960.44,672.6
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,848.69,599.66
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,691.88,489.93
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,840.22,597.44
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,939.33,663.77
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,921.24,654.16
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,899.79,643.22
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,870.92,626.11
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,848.62,613.35
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,809.4,589.01
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,768.04,563.11
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,717.37,530.51
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,665.77,496.73
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,609.07,458.81
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,550.13,417.37
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,478.78,365.06
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,410.83,313.33
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,329.69,250.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,255.64,190.2
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,165.0,113.75
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,74.73,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.21,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,31.7,19.92
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.35,29.82
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,53.2,39.36
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,60.75,45.86
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,68.11,51.96
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,71.08,54.22
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,72.38,55.0
