Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,147.21,111.65
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,156.13,117.87
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,155.02,116.73
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,152.92,114.91
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,156.73,117.62
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,160.48,120.3
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,182.6,137.07
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,205.32,154.21
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,250.18,187.61
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,296.31,221.45
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,313.15,233.7
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,330.4,246.29
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,316.69,235.54
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,295.68,219.5
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,295.82,219.61
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,295.75,219.53
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,305.98,227.12
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,316.32,234.77
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,326.34,242.2
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,352.45,261.36
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,377.99,280.25
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,404.14,299.52
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,317.71,236.88
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,217.52,162.63
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,179.19,133.88
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,140.98,104.75
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,78.18,56.29
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,18.25,8.97
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,26.96,16.01
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,35.66,23.05
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,32.72,20.78
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,29.79,18.5
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,17.76,8.81
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,12.8,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,24.09,12.82
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,40.16,28.28
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,56.22,42.65
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,71.88,56.43
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,87.19,69.61
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,96.07,77.04
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,107.26,86.27
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,106.09,84.95
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,108.7,86.82
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,134.28,102.69
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,161.39,122.99
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,146.5,111.08
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,129.08,97.38
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,222.32,167.05
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,321.59,239.23
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,315.34,234.75
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,298.65,222.48
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,346.63,256.59
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,398.27,292.18
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,426.71,312.14
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,456.21,332.92
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,364.89,267.84
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,260.59,192.09
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,242.35,179.32
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,223.59,165.64
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,210.86,156.41
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,197.83,146.87
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,258.14,191.99
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,320.27,237.42
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,355.63,263.12
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,376.02,278.14
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,367.3,272.14
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,358.22,266.07
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,287.2,214.65
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,236.11,177.14
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,226.77,171.07
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,217.41,164.8
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,195.62,148.55
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,173.84,132.18
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,186.29,142.67
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,199.1,153.38
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,253.25,197.66
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,304.42,238.89
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,267.49,211.02
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,230.47,182.69
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,188.88,149.33
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,148.31,115.92
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,105.71,80.25
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,56.11,38.48
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,25.43,1.85
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,14.08,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,25.6,13.72
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.28,26.59
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,50.96,37.97
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,47.36,35.14
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,34.29
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,29.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,24.78
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,45.52
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,83.73,65.11
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,134.69,101.49
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,191.0,143.02
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,229.34,169.84
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,268.79,198.12
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,305.7,225.52
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,345.4,255.01
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,402.02,296.38
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,475.08,350.65
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,535.32,395.99
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,608.28,450.84
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,509.19,378.83
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,361.08,266.86
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,492.63,364.6
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,637.62,468.23
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,575.97,422.94
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,502.38,369.27
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,722.74,532.71
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,909.02,660.9
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,814.77,593.25
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,661.87,481.8
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,751.55,547.65
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,841.51,611.15
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,702.82,514.17
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,559.21,411.61
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,774.98,572.29
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,943.77,688.77
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,922.2,674.34
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,897.39,659.32
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,862.61,637.65
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,825.35,614.25
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,786.02,590.18
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,740.06,561.14
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,684.66,523.81
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,628.97,485.59
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,562.36,438.5
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,497.38,390.43
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,417.6,329.25
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,338.6,266.37
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,250.01,193.8
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,172.17,126.44
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,82.71,5.09
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,25.6,13.37
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,37.63,25.88
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.68,36.69
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.72,43.81
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,65.58,50.5
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,70.04,54.11
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,72.46,55.87
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,74.9,57.71
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,77.23,59.43
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,104.58,61.65
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,164.83,94.97
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,231.61,156.76
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,276.62,202.85
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,315.5,224.5
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,397.08,283.3
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,457.23,333.19
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,513.74,379.2
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,568.09,421.56
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,621.54,461.89
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,671.07,499.21
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,718.72,534.29
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,762.17,564.53
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,803.06,590.95
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,839.98,615.32
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,874.04,637.63
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,902.88,656.63
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,928.43,673.49
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,948.22,686.62
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,964.38,697.49
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,974.41,703.07
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,980.62,706.31
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,980.54,708.21
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,976.65,707.81
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,973.32,706.54
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,953.93,694.85
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,931.8,681.28
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,906.42,665.63
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,870.17,642.98
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,837.41,622.64
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,791.59,593.44
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,744.19,562.83
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,686.27,523.41
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,628.31,483.29
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,559.37,434.42
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,492.18,384.99
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,406.48,319.55
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,332.94,260.79
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,242.62,186.98
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,163.53,118.48
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,71.24,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.52,10.83
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,33.17,22.13
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,42.25,30.38
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,48.0,35.6
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,53.64,40.53
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,55.31,41.81
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,57.1,43.1
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,64.69,49.25
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,67.0,50.88
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,98.97,54.82
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,157.04,85.9
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,223.38,135.52
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,283.65,185.43
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,343.41,236.13
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,403.56,286.67
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,444.45,324.45
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,460.57,339.44
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,534.79,394.97
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,627.83,464.53
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,678.21,501.82
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,726.5,536.92
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,769.76,566.02
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,809.87,591.31
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,846.48,615.25
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,880.08,637.11
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,908.35,655.43
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,933.17,671.53
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,953.48,684.44
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,970.12,695.06
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,978.65,700.96
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,983.31,704.58
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,983.06,704.85
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,978.96,702.84
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,962.64,693.13
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,955.69,689.71
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,933.84,676.66
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,908.71,661.66
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,873.01,639.69
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,834.78,615.98
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,795.18,591.73
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,748.77,562.48
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,691.42,524.01
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,633.92,484.75
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,566.19,437.35
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,500.13,388.92
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,419.24,327.51
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,339.67,264.69
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,249.8,191.64
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,170.98,122.56
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,80.13,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,11.95,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.75,10.0
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.4,21.48
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,44.67,32.44
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,50.66,37.88
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,56.54,43.0
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,84.58,66.63
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,118.12,94.32
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,137.24,109.73
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,151.81,121.22
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,175.02,131.02
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,204.19,150.78
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,213.68,143.25
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,282.31,185.65
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,340.75,234.31
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,403.31,285.4
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,460.09,331.48
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,516.36,375.68
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,570.13,416.03
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,622.65,454.02
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,671.67,488.5
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,718.76,520.45
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,762.71,548.68
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,804.45,573.15
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,840.58,594.8
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,873.75,614.4
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,902.05,631.61
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,926.98,646.77
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,946.08,658.42
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,961.51,667.98
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,971.25,674.23
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,977.18,678.38
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,881.98,620.11
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,737.48,523.82
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,703.92,504.93
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,668.81,483.42
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,699.37,509.34
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,745.09,544.42
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,737.38,542.03
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,724.84,536.96
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,730.5,543.35
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,721.47,538.58
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,671.27,506.02
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,620.06,472.32
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,552.45,425.45
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,486.57,377.72
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,399.0,311.68
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,324.64,252.82
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,235.95,180.84
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,158.08,111.94
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,73.28,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.17
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.45,24.12
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.26,35.63
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.67,43.09
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.87,50.08
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,71.63,55.62
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,76.05,59.03
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,102.7,80.99
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,133.5,105.91
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,131.79,86.23
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,167.67,97.92
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,240.74,159.52
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,296.0,208.82
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,335.91,235.39
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,401.3,283.57
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,445.24,321.28
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,469.16,341.16
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,507.02,368.68
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,544.17,394.9
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,624.71,454.08
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,715.7,519.8
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,759.76,550.46
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,793.07,573.56
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,828.64,596.72
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,861.49,618.03
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,888.36,634.76
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,925.02,657.74
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,944.62,670.57
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,960.59,681.4
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,969.95,688.77
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,975.53,693.95
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,911.47,655.32
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,828.12,599.5
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,745.03,544.65
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,680.32,500.47
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,539.18,401.61
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,400.23,300.58
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,443.84,335.41
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,464.79,353.07
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,575.58,440.06
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,682.08,521.04
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,569.09,439.02
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,453.95,354.27
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,400.75,315.54
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,348.63,276.02
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,289.13,229.16
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,232.44,182.87
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,166.55,127.77
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,106.31,73.22
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,36.46,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.64,9.29
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.68,22.6
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.5,33.26
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,53.3,40.2
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,62.48,48.06
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,67.26,51.96
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,71.88,55.58
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,74.68,57.73
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,77.35,59.73
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,112.3,66.3
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,167.5,97.68
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,223.71,139.54
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,286.73,190.42
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,344.0,237.71
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,402.0,284.91
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,406.62,295.68
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,377.38,277.15
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,435.96,319.25
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,502.47,366.05
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,602.53,439.18
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,716.68,520.88
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,760.54,549.58
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,793.57,570.69
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,828.66,593.4
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,861.0,614.26
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,887.73,631.55
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,924.34,655.16
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,943.31,666.97
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,958.64,676.78
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,966.97,682.98
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,971.49,687.03
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,849.85,608.1
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,704.72,507.86
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,832.36,601.37
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,933.28,669.74
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,909.2,655.49
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,888.83,644.94
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,851.84,622.71
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,812.59,598.93
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,765.97,570.6
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,717.97,540.81
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,660.87,503.29
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,603.63,464.62
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,534.2,415.06
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,460.92,361.04
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,382.82,300.49
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,310.29,241.9
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,222.65,170.1
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,145.71,99.14
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,48.19,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.29
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,34.69,23.36
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.2,35.51
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,57.29,43.59
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,66.13,51.18
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,91.25,72.31
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,116.01,92.69
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,132.19,105.79
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,147.72,118.19
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,137.36,92.53
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,173.5,103.97
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,242.24,164.88
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,288.38,209.08
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,330.66,236.36
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,402.91,289.66
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,458.72,335.57
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,514.45,380.27
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,567.7,421.31
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,620.48,460.8
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,669.7,497.47
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,717.26,532.15
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,656.52,485.34
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,552.79,406.47
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,713.92,527.63
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,869.65,638.67
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,899.05,656.19
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,925.33,672.47
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,944.21,686.37
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,959.47,698.08
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,970.29,705.95
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,963.69,702.55
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,976.31,711.78
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,971.54,709.57
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,952.0,697.89
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,928.94,684.03
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,911.04,673.15
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,882.94,655.45
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,709.88,535.71
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,535.44,407.45
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,637.92,489.02
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,716.16,549.24
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,656.99,507.59
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,597.88,465.86
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,528.28,414.7
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,455.19,359.43
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,374.91,296.47
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,300.65,235.94
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,213.21,163.39
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,135.68,89.88
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,44.07,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.17,8.03
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.24,22.09
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.4,33.1
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,64.45,49.81
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,83.47,66.23
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,86.68,68.76
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,89.52,70.84
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,118.51,94.79
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,148.06,118.72
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,122.05,91.38
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,88.33,65.14
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,146.96,110.6
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,206.27,155.84
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,211.23,159.16
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,215.4,161.9
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,182.07,136.33
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,146.37,108.81
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,260.56,195.47
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,380.28,283.6
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,452.97,336.95
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,530.32,393.26
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,600.48,444.57
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,671.68,496.18
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,558.24,413.58
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,428.44,317.21
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,694.29,518.39
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,925.64,679.9
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,673.78,503.12
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,313.87,233.26
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,348.37,259.92
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,367.01,273.97
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,504.93,377.64
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,625.04,465.78
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,809.69,603.64
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,945.96,699.63
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,922.59,685.63
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,896.03,670.52
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,857.35,645.7
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,821.94,623.06
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,514.88,401.35
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,169.49,129.85
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,111.81,84.83
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,40.95
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,33.71
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,26.33
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,19.11
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,11.82
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,5.53
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,10.67,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.37,6.37
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.11,20.29
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.66,30.76
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,63.1,48.64
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,83.12,65.91
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,98.93,79.15
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,114.42,91.81
