Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,130.68,104.87
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,146.13,117.03
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,173.63,128.67
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,209.14,152.39
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,245.27,175.12
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,301.07,215.1
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,343.35,249.03
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,390.08,285.95
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,436.58,322.52
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,484.88,359.81
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,526.75,390.97
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,567.28,420.3
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,589.6,436.2
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,609.21,449.57
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,610.27,448.85
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,598.86,439.28
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,656.99,480.99
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,709.47,518.2
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,736.54,537.58
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,762.78,556.53
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,809.22,588.95
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,843.01,612.85
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,819.84,596.88
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,777.87,568.82
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,768.41,562.99
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,756.84,555.58
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,742.94,547.38
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,726.75,537.68
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,682.78,508.73
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,637.88,478.87
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,655.62,495.02
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,688.08,520.69
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,664.31,506.12
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,636.74,488.95
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,581.06,449.09
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,525.71,408.84
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,459.67,360.23
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,396.0,311.86
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,319.84,251.55
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,236.93,184.46
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,159.13,119.95
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,85.4,49.43
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,28.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,19.64,5.95
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.53,22.26
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.46,34.82
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.92,43.25
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,66.12,51.17
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,70.91,55.09
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,76.36,59.43
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,79.31,61.57
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,82.12,63.54
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,120.39,71.04
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,174.14,102.53
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,230.57,145.39
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,289.05,193.38
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,350.51,244.14
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,408.22,291.49
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,464.89,337.55
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,521.44,382.21
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,540.79,396.74
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,533.38,389.7
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,623.49,457.22
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,724.8,531.78
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,765.77,560.04
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,803.43,585.92
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,839.2,609.25
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,872.21,630.68
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,899.57,647.38
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,923.7,662.0
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,942.08,673.96
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,956.9,683.78
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,964.66,689.21
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,968.67,692.45
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,965.95,692.58
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,959.53,690.52
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,945.92,682.58
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,928.8,672.53
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,911.43,662.46
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,883.68,645.63
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,847.17,623.03
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,808.34,598.78
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,759.65,567.8
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,709.69,535.5
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,650.79,495.53
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,591.92,454.57
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,512.92,397.84
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,445.22,347.3
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,365.51,285.5
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,291.74,225.87
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,202.12,151.91
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,117.28,63.91
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,38.23,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.69
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.15,21.07
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.41,33.06
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.6,41.26
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.56,48.98
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,71.28,55.3
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,76.47,59.28
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,79.79,61.72
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,82.94,63.97
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,125.74,74.84
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,181.02,108.35
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,236.54,150.37
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,294.23,197.37
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,350.98,244.16
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,412.29,293.64
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,441.11,320.51
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,444.98,325.52
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,484.87,354.84
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,525.89,384.37
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,619.73,453.97
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,724.84,530.62
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,767.55,558.99
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,807.85,585.43
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,843.73,608.6
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,876.83,629.88
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,903.37,646.87
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,926.58,661.78
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,944.91,673.64
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,959.67,683.35
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,966.38,688.48
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,969.33,691.43
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,862.4,620.48
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,731.76,529.34
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,818.42,592.95
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,888.49,643.5
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,771.06,564.29
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,643.77,477.03
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,704.51,523.62
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,739.33,551.23
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,671.89,505.78
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,604.85,460.29
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,541.13,414.83
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,463.91,358.72
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,399.45,311.31
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,337.58,264.24
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,268.47,209.84
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,203.56,157.03
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,131.75,97.38
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,50.37,21.23
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,18.28,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.94
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,34.86,23.25
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,52.57,39.1
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,66.05,51.11
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,81.19,64.25
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,91.38,72.73
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,103.48,82.6
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,122.32,97.87
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,141.95,113.51
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,143.06,107.92
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,145.38,109.69
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,204.39,151.34
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,275.25,201.87
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,323.46,235.72
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,386.65,281.39
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,444.36,323.7
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,518.9,378.8
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,570.32,416.12
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,620.97,451.66
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,668.04,484.95
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,713.85,516.6
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,709.85,511.43
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,685.81,492.68
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,771.81,553.81
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,857.09,612.7
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,794.46,566.31
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,710.84,506.49
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,708.5,506.11
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,704.0,503.65
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,688.02,493.56
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,650.81,469.58
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,652.89,473.76
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,673.89,490.25
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,611.73,448.6
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,569.02,419.94
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,734.69,541.58
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,859.67,629.62
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,801.25,591.69
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,733.86,548.29
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,704.52,531.01
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,672.39,511.05
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,613.8,470.83
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,555.72,429.82
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,484.16,377.77
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,415.65,326.12
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,335.17,263.1
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,260.74,202.45
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,164.02,122.45
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,80.89,30.4
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,28.27,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,33.62,22.17
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.12,35.3
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.95,44.94
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.45,54.0
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,76.07,59.48
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,82.48,64.62
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,87.49,68.45
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,92.46,72.18
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,134.33,82.3
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,186.91,114.66
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,241.58,156.5
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,298.55,203.05
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,354.77,249.35
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,412.11,295.69
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,437.31,319.43
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,434.07,318.79
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,394.39,290.15
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,339.91,249.75
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,455.03,333.73
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,584.59,424.65
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,598.98,432.51
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,602.5,433.72
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,596.31,428.99
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,587.06,422.15
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,608.2,437.31
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,629.01,452.06
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,626.29,450.58
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,622.05,448.27
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,687.63,494.82
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,735.23,528.78
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,841.99,604.76
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,935.16,669.59
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,919.85,660.98
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,901.27,651.31
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,872.2,635.65
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,840.38,618.06
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,678.61,506.61
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,494.51,374.63
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,402.15,308.1
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,295.67,228.26
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,261.57,203.0
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,227.82,177.31
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,326.32,257.36
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,394.74,311.23
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,314.28,246.98
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,228.2,177.17
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,147.88,109.44
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,65.41,15.39
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,22.2,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.31
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,33.83,22.29
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,50.65,37.43
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,64.08,49.3
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.37,59.01
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,84.1,66.27
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,92.49,73.03
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,116.79,92.89
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,135.49,107.76
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,170.91,122.21
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,210.28,149.11
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,245.28,168.08
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,306.49,210.56
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,360.79,254.79
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,416.84,299.74
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,471.19,343.02
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,525.91,385.36
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,577.76,423.81
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,629.27,460.83
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,613.35,447.92
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,571.55,415.7
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,686.83,500.87
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,806.68,586.87
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,841.65,609.62
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,873.91,630.79
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,901.43,647.56
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,925.88,662.35
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,829.69,595.9
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,703.63,506.04
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,729.09,525.71
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,753.13,543.49
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,867.76,627.3
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,958.02,690.13
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,945.9,683.12
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,922.63,669.8
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,807.05,594.48
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,682.71,508.82
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,535.75,404.04
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,355.58,270.58
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,408.32,314.03
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,454.58,351.42
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,408.94,317.87
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,363.55,284.25
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,297.25,234.12
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,248.36,195.93
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,193.45,151.56
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,141.09,108.08
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,84.09,59.64
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.71,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.08,0.46
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.17,17.58
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,40.92,29.17
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,47.43,35.1
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,53.84,40.68
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,82.12,64.63
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,113.33,90.56
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,130.2,104.06
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,146.63,116.98
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,167.85,125.53
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,188.45,140.58
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,226.6,167.58
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,266.84,196.53
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,308.28,226.85
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,354.36,260.68
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,393.12,289.75
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,433.69,319.85
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,495.27,365.31
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,567.9,418.4
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,649.6,479.78
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,733.86,542.95
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,775.66,570.49
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,814.59,595.23
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,849.55,618.37
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,881.56,639.53
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,868.31,629.72
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,821.61,594.2
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,729.39,529.98
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,627.03,457.34
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,403.24,299.15
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,151.67,111.11
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,142.84,105.05
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,133.95,98.58
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,200.97,150.36
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,271.65,204.17
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,327.95,247.38
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,365.11,276.2
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,405.33,307.85
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,422.93,322.92
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,473.27,363.89
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,497.38,385.45
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,453.53,353.65
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,409.01,320.97
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,444.7,350.45
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,458.69,361.87
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,371.29,292.4
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,288.25,224.08
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,187.1,137.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,76.33,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,27.42,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.32,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.28,19.13
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.29,31.01
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,51.18,38.21
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,60.74,46.57
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,64.14,49.36
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,67.54,52.02
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,97.1,76.56
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,138.17,110.11
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,167.66,124.36
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,210.3,152.39
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,238.52,174.58
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,263.75,194.73
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,319.55,229.42
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,420.81,302.76
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,477.99,349.54
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,534.67,394.73
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,588.71,435.97
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,641.67,475.14
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,608.78,449.0
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,529.01,387.74
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,592.47,433.92
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,653.86,477.66
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,699.47,510.32
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,756.95,550.67
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,859.67,625.89
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,941.47,680.88
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,918.25,665.3
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,860.02,621.99
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,727.24,530.38
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,587.04,430.58
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,441.59,327.41
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,294.73,219.16
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,556.12,416.52
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,773.72,572.46
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,740.69,550.73
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,686.13,515.66
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,692.58,522.58
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,675.45,513.05
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,605.92,464.65
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,519.1,402.99
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,466.86,365.03
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,415.44,326.66
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,354.16,280.03
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,295.34,233.85
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,227.93,178.82
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,154.14,117.81
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,89.73,62.53
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.89,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,9.39,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,17.51,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,32.7,21.03
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,47.36,34.4
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.54,43.5
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.47,52.08
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,73.85,57.38
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,80.06,62.35
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,85.47,66.54
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,88.78,68.91
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,136.75,82.09
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,190.0,116.18
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,253.77,173.45
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,297.07,214.65
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,345.84,248.11
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,419.09,302.75
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,477.77,350.13
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,533.4,394.11
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,530.93,392.51
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,494.68,364.06
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,609.54,450.29
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,734.88,542.24
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,700.7,512.75
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,634.91,461.23
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,611.32,444.51
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,592.95,430.81
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,638.59,463.82
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,700.84,507.32
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,720.19,520.88
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,738.29,533.89
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,875.66,633.38
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,991.97,711.11
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,988.46,708.51
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,981.13,704.58
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,961.71,693.02
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,938.84,679.39
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,918.81,669.07
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,889.13,652.35
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,849.48,627.61
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,807.69,601.28
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,756.49,568.5
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,704.23,534.44
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,639.09,489.45
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,574.65,443.79
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,491.11,382.81
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,419.2,328.05
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,329.11,257.03
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,247.22,189.82
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,142.16,100.46
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,32.04,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.2,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,33.91,21.92
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,51.7,38.02
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,64.21,49.15
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,74.85,58.33
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.8,61.57
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,82.77,64.65
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,88.63,69.34
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,92.37,72.2
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,139.24,83.4
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,192.55,117.12
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,249.66,161.73
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,308.98,210.66
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,371.4,262.17
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,431.01,310.85
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,488.86,357.81
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,546.55,403.32
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,601.31,444.57
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,655.28,483.96
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,705.9,520.82
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,754.7,555.57
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,790.81,579.63
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,831.01,604.89
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,866.01,627.42
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,898.05,647.91
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,924.24,664.84
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,960.13,688.09
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,977.59,699.05
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,991.26,707.81
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,997.68,712.44
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,1000.18,714.79
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,996.18,712.8
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,988.35,708.57
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,973.15,700.15
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,954.36,689.56
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,926.71,672.94
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,902.41,658.61
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,861.58,633.26
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,818.65,606.37
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,767.09,573.6
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,714.45,539.53
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,647.52,494.53
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,581.36,448.85
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,495.32,385.87
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,421.26,329.3
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,327.31,255.15
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,242.33,185.39
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,135.96,94.01
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,24.97,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,31.58,19.95
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,46.67,33.77
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,56.89,42.93
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.86,51.55
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,71.68,55.55
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,77.87,60.53
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,80.82,62.8
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,85.72,66.66
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,159.06,106.37
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,215.18,154.21
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,242.49,165.04
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,310.55,211.72
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,368.29,259.82
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,427.8,308.51
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,485.84,355.55
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,543.64,400.97
