Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,616.59,444.65
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,669.64,481.33
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,719.18,515.89
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,766.66,547.82
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,809.78,574.58
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,850.27,599.46
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,885.37,621.58
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,917.29,641.72
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,944.01,659.18
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,967.2,674.59
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,984.31,685.85
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,997.62,694.97
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,1004.04,698.59
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,1006.56,700.01
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,1001.55,699.38
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,992.7,696.58
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,977.14,688.83
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,970.04,686.54
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,941.56,671.69
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,909.97,654.9
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,869.32,630.72
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,826.38,604.78
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,773.38,571.77
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,724.14,540.66
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,657.3,495.61
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,591.39,449.81
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,508.78,391.11
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,430.06,331.37
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,326.19,248.62
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,232.29,165.2
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,85.11,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.1,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.51,11.13
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,36.65,25.04
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,44.16,31.97
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,51.54,38.48
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,55.81,42.0
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,60.02,45.31
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,62.83,47.42
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,86.09,50.6
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,147.92,82.5
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,207.26,123.6
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,267.08,170.64
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,328.7,220.33
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,389.48,269.27
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,450.69,317.22
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,510.0,362.76
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,567.77,405.8
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,622.03,444.67
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,674.83,481.36
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,723.94,514.71
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,771.02,545.7
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,815.31,571.77
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,857.38,596.07
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,892.54,617.09
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,924.51,636.14
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,950.37,652.28
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,972.63,666.4
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,989.24,676.47
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,1002.03,684.44
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,1007.43,689.84
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,1008.92,693.1
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,1003.44,691.57
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,994.16,687.95
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,982.23,682.86
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,954.16,667.95
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,923.67,652.91
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,896.4,639.72
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,852.56,614.33
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,806.83,587.34
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,750.93,553.24
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,694.27,517.74
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,622.86,470.04
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,552.75,421.48
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,467.37,359.76
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,383.25,295.55
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,281.87,214.39
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,191.73,133.18
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,66.11,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,8.54,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,23.87,11.9
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,39.56,27.47
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.09,37.83
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,62.33,47.61
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,68.0,52.28
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,75.32,58.13
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,79.22,61.08
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,103.4,65.03
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,168.58,111.44
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,210.7,151.01
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,251.09,179.44
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,302.68,217.3
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,344.22,249.01
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,386.52,280.69
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,467.67,338.97
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,571.74,413.66
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,531.84,385.09
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,447.17,322.97
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,390.39,283.47
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,332.06,241.44
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,601.58,438.61
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,862.3,612.71
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,700.8,501.42
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,458.52,329.18
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,742.56,533.92
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,980.93,689.18
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,997.56,698.08
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,1010.37,706.94
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,1016.77,712.03
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,1019.24,714.91
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,1014.25,712.86
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,1018.36,716.71
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,1001.98,708.37
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,981.92,697.99
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,952.72,682.79
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,920.36,665.49
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,880.21,641.58
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,837.62,615.79
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,788.34,585.22
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,732.77,549.64
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,664.57,504.16
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,597.19,457.59
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,512.26,396.53
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,431.27,334.26
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,326.18,249.32
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,231.45,158.57
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,84.65,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,8.54,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,23.15,11.14
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,38.14,26.43
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,49.37,36.65
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,60.32,46.31
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,68.33,53.05
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,76.09,59.33
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,82.49,64.42
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,107.75,69.0
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,160.34,96.95
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,216.58,137.28
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,272.86,182.34
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,331.45,230.43
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,389.45,277.87
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,448.57,325.03
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,505.68,369.4
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,562.78,412.3
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,568.91,416.19
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,548.67,399.8
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,651.24,475.32
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,761.48,554.56
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,803.17,581.66
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,842.5,606.16
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,876.17,628.01
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,906.86,647.96
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,835.28,598.55
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,733.3,526.09
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,627.1,453.41
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,533.74,387.11
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,777.16,563.91
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,982.27,702.15
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,974.14,696.36
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,970.94,695.59
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,657.61,484.78
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,292.83,216.51
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,271.22,202.4
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,230.29,172.71
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,375.48,286.02
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,495.61,377.59
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,388.96,298.97
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,305.67,236.16
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,264.28,205.28
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,223.77,174.1
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,165.11,127.75
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,122.02,92.63
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,76.79,55.09
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,26.0,12.22
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,11.52,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,8.54,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.62,9.57
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,35.23,23.74
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,44.44,32.14
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,55.45,41.77
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,78.71,61.5
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,102.91,81.63
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,118.45,94.16
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,141.09,104.34
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,172.52,125.47
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,205.1,149.49
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,241.41,176.96
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,280.47,206.9
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,288.56,214.56
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,288.86,215.39
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,310.19,230.89
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,331.95,246.45
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,344.45,254.93
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,355.87,262.44
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,461.29,339.93
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,579.64,424.6
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,624.29,455.13
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,670.57,486.8
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,800.19,580.68
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,906.68,653.05
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,895.68,645.24
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,849.98,611.34
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,841.28,606.32
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,829.15,598.78
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,921.11,665.59
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,993.55,713.3
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,986.8,709.46
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,976.29,703.96
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,957.54,693.56
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,935.36,681.02
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,846.21,624.69
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,741.17,554.79
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,712.64,537.62
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,681.43,517.87
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,633.04,485.81
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,583.5,452.14
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,522.69,407.92
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,462.69,362.88
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,386.97,304.79
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,315.49,247.41
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,227.99,174.41
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,145.4,90.47
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,47.03,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.68,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.25,8.97
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.22,23.79
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,44.77,32.61
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,54.15,41.01
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,61.41,47.26
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,66.43,51.39
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,69.61,53.84
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,97.83,59.34
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,166.3,111.11
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,209.34,153.05
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,234.74,173.86
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,257.73,192.53
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,284.59,212.84
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,313.4,234.38
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,376.12,281.15
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,452.44,337.89
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,488.12,363.36
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,522.24,387.19
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,637.79,474.29
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,757.15,562.73
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,805.62,594.92
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,844.58,620.91
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,878.76,643.4
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,909.85,663.82
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,934.54,678.96
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,955.69,691.83
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,906.56,659.5
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,834.1,607.42
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,689.63,506.92
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,539.14,398.48
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,314.84,236.87
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,109.2,79.7
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,132.29,98.03
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,156.5,117.0
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,113.29,83.71
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,71.5,51.14
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,47.25,32.11
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,23.14,12.95
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,20.22,10.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,17.32,8.42
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,14.41,6.12
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,11.52,3.78
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,8.63,1.4
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.69,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.64,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.85,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,9.46,0.65
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,17.3,8.82
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,28.91,19.09
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,40.55,29.34
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,52.76,39.86
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,64.67,49.9
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,93.37,74.08
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,122.23,93.4
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,159.17,118.52
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,209.67,153.71
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,239.04,177.47
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,266.59,199.78
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,250.76,189.08
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,224.95,169.86
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,283.29,213.8
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,346.96,261.11
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,211.44,159.07
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,64.23,44.98
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,74.33,52.93
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,84.45,60.77
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,217.38,163.1
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,354.87,264.95
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,571.91,425.61
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,791.97,578.98
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,448.69,337.73
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,79.53,56.51
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,291.58,220.63
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,536.02,397.01
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,560.5,413.85
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,584.59,431.81
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,424.83,318.23
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,265.2,199.94
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,216.12,163.55
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,167.29,126.28
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,116.64,87.4
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,68.15,49.31
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,76.3,56.07
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,85.51,63.66
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,74.39,55.04
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,63.28,46.31
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,52.61,37.72
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,42.19,29.2
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,32.21,20.95
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,22.26,12.6
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,13.99,5.51
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.99,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,8.63,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,17.3,8.95
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,28.91,19.35
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,40.55,29.73
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,53.1,40.76
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,65.38,51.37
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,70.88,55.98
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,76.4,57.78
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,68.51,50.98
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,59.76,43.54
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,56.87,41.03
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,53.98,38.55
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,45.68,31.68
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,37.37,24.85
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,70.82,51.85
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,104.12,78.41
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,113.45,85.5
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,122.87,92.64
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,123.46,93.01
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,124.09,93.44
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,156.63,118.8
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,190.03,144.52
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,228.37,174.08
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,267.92,204.32
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,222.24,169.29
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,176.18,133.77
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,240.78,184.16
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,328.33,251.01
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,221.04,168.95
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,135.02,101.9
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,200.81,154.43
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,270.58,209.43
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,177.88,137.15
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,88.91,66.35
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,290.47,230.16
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,476.89,375.3
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,429.35,339.12
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,381.87,303.45
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,344.15,275.57
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,306.36,246.97
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,265.18,214.48
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,224.27,181.38
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,177.43,142.57
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,131.66,103.64
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,72.43,52.83
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,19.18,3.5
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,14.86,3.64
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,29.28,19.26
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,46.96,35.32
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,64.41,51.0
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,81.42,65.92
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,95.1,77.62
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,114.27,93.77
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,138.94,107.15
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,158.5,121.73
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,175.82,135.64
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,210.23,161.69
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,248.5,190.86
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,251.37,193.47
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,250.21,192.51
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,277.72,213.51
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,306.56,235.29
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,312.88,239.31
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,318.29,242.6
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,371.3,282.55
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,427.96,324.54
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,524.64,395.74
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,631.16,471.63
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,532.33,399.71
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,421.74,318.07
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,392.08,296.61
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,360.81,273.4
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,359.3,272.67
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,357.57,271.69
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,354.03,269.53
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,350.31,267.29
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,407.71,312.1
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,488.01,372.75
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,428.43,329.22
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,390.32,301.53
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,344.5,267.31
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,298.6,232.57
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,439.4,346.22
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,570.09,447.7
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,523.77,413.67
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,477.06,379.75
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,500.2,398.47
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,502.36,399.93
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,408.52,326.39
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,326.82,259.42
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,228.81,175.54
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,127.77,39.79
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,43.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,15.73,3.63
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,31.88,21.33
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,40.01,29.08
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,47.99,36.33
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,52.78,40.56
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,57.49,44.54
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,60.79,47.18
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,97.05,55.8
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,153.27,88.43
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,217.09,136.59
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,276.81,185.88
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,338.34,237.25
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,398.92,287.06
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,460.05,335.55
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,518.6,381.01
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,575.25,423.42
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,629.14,461.92
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,681.65,498.09
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,730.32,531.56
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,776.93,561.99
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,821.09,589.14
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,863.1,614.65
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,898.19,636.87
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,930.05,657.14
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,955.65,672.26
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,977.64,685.25
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,993.42,695.06
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,1005.35,702.73
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,1010.82,706.67
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,1012.36,708.48
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,1006.94,706.27
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,997.7,701.98
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,981.44,693.57
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,961.59,683.1
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,943.72,673.15
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,911.13,653.95
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,870.62,630.55
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,827.75,605.3
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,773.46,572.38
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,718.13,537.81
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,654.33,494.99
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,587.11,447.9
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,498.93,383.86
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,415.65,319.03
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,300.95,223.82
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,183.94,26.08
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,69.7,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,14.1,2.13
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,28.67,18.73
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,36.23,26.0
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,43.68,32.83
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,48.0,36.7
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,52.26,40.35
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,60.11,47.0
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,99.82,56.29
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,159.18,91.52
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,221.71,140.02
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,284.72,193.91
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,349.31,250.09
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,414.84,306.41
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,477.63,359.19
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,538.22,408.62
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,598.09,455.78
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,654.84,499.22
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,710.1,540.26
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,760.66,577.94
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,808.89,611.51
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,852.98,640.48
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,894.17,667.22
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,930.04,691.19
