Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,1076.23,784.37
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,1069.86,783.13
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,1059.39,779.44
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,1038.9,768.21
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,1014.72,754.66
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,982.85,736.34
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,947.87,715.82
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,911.89,693.02
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,863.02,660.93
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,801.76,620.34
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,739.71,577.77
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,657.36,517.37
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,583.67,460.64
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,478.38,378.86
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,380.39,294.75
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,188.52,71.97
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,12.8,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.85,14.72
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,33.01,23.26
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,41.07,30.82
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,45.96,35.26
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,55.35,43.45
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,58.67,46.21
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,116.36,64.32
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,177.71,105.0
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,242.61,156.7
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,308.33,212.33
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,377.99,270.73
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,442.3,323.61
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,506.92,374.65
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,569.19,421.9
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,630.6,466.23
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,688.71,506.73
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,745.18,544.44
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,796.74,578.84
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,845.83,609.37
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,890.91,636.62
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,932.99,661.76
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,968.79,683.25
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,1001.0,702.54
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,1027.06,717.72
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,1049.17,730.64
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,1064.72,740.2
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,1076.11,747.5
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,1080.2,751.74
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,1080.07,753.73
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,1072.71,751.59
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,1061.28,747.21
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,1041.76,738.02
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,1018.51,726.63
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,985.08,709.4
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,959.34,696.97
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,912.76,670.13
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,863.93,641.29
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,801.31,602.13
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,737.97,560.99
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,657.09,504.89
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,584.99,452.04
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,477.2,370.98
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,377.07,286.38
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,185.21,43.77
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,12.8,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.82,14.38
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,32.93,22.98
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,40.95,30.46
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,45.39,34.47
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,49.83,38.27
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,58.01,45.17
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,115.4,63.41
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,174.71,102.39
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,237.58,151.72
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,300.72,205.0
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,365.44,259.73
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,430.37,313.02
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,493.51,363.27
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,553.51,409.74
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,612.7,453.92
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,668.93,494.91
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,723.64,533.63
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,774.16,568.66
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,822.31,600.04
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,865.36,627.14
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,905.52,652.21
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,940.2,674.44
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,971.39,694.51
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,996.53,709.43
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,1017.83,722.03
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,1032.68,731.59
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,1043.48,738.86
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,1047.1,741.03
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,1046.62,740.91
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,1039.04,738.95
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,1027.51,734.74
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,1003.69,722.03
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,976.55,707.29
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,955.09,695.14
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,919.16,673.49
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,871.99,644.29
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,822.78,613.26
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,760.68,573.2
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,698.05,531.32
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,623.01,477.61
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,544.87,418.99
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,437.75,337.86
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,338.71,253.2
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,165.69,6.43
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,13.66,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.55,15.11
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,35.34,24.43
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,44.02,32.38
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,47.89,35.84
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,51.85,39.16
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,56.12,42.69
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,116.53,64.33
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,173.8,102.16
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,235.15,150.83
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,266.12,190.18
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,256.35,192.89
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,285.39,215.33
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,314.73,237.49
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,445.04,335.04
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,602.13,451.48
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,657.32,491.72
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,710.98,530.19
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,760.22,565.18
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,807.16,596.34
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,848.67,622.33
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,887.24,646.12
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,920.86,667.47
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,951.11,686.59
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,975.92,701.15
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,997.05,713.41
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,1010.9,722.17
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,1020.83,728.63
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,1024.22,729.66
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,1023.65,728.4
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,1014.51,724.9
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,1001.55,719.19
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,980.5,706.99
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,967.66,700.25
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,933.92,679.52
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,897.29,656.97
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,849.43,626.74
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,799.71,594.8
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,736.47,553.59
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,679.11,514.99
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,596.07,455.58
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,515.87,395.5
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,408.09,313.34
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,308.51,227.1
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,150.34,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,13.23,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,24.5,13.26
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,41.13,29.29
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,57.41,43.83
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,73.25,57.68
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,88.69,70.85
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,104.06,83.62
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,136.5,98.78
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,166.22,121.47
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,192.36,142.81
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,222.18,165.93
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,252.57,189.28
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,312.89,233.34
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,388.82,289.04
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,438.8,326.14
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,492.34,365.44
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,591.37,438.13
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,692.69,511.5
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,735.21,541.79
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,780.2,572.31
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,820.47,598.36
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,858.05,622.52
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,889.99,643.79
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,918.78,663.1
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,861.33,624.53
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,748.85,544.91
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,799.57,581.72
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,831.62,605.2
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,779.26,569.2
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,705.29,518.91
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,677.82,502.08
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,648.65,483.59
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,792.74,590.2
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,915.52,673.66
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,788.5,589.86
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,655.36,498.52
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,483.27,373.63
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,321.52,250.26
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,284.17,222.87
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,246.73,194.25
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,204.4,160.47
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,162.42,126.13
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,102.81,77.36
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,56.9,37.89
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,25.68,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,13.23,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.04,12.62
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,35.28,24.3
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,44.71,32.93
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,51.95,39.41
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,58.99,45.48
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,65.53,50.94
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,116.71,67.23
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,122.41,80.18
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,89.66,67.19
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,91.26,68.16
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,92.76,68.99
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,126.61,95.26
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,161.23,121.61
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,302.31,228.22
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,463.72,345.18
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,573.57,423.89
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,689.6,505.48
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,737.62,537.2
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,783.62,566.43
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,771.02,554.46
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,732.86,525.2
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,746.52,533.79
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,757.03,539.66
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,872.95,619.05
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,963.8,674.22
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,888.88,627.27
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,757.21,539.95
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,898.4,637.3
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,999.53,698.7
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,990.39,693.93
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,977.54,688.5
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,956.33,678.02
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,931.75,665.48
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,897.62,646.79
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,860.78,626.12
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,811.83,597.02
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,767.35,570.18
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,703.18,528.39
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,639.23,485.3
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,556.01,426.68
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,475.75,366.99
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,366.1,281.72
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,265.35,191.23
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,98.7,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,12.8,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.31,11.7
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.54,23.59
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,44.04,32.31
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,49.0,36.84
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,53.97,41.15
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,61.6,47.59
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,115.12,64.35
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,171.07,102.37
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,234.5,152.9
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,268.14,192.66
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,266.8,200.7
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,286.05,215.96
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,301.99,227.85
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,330.22,249.29
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,359.08,270.93
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,520.28,393.5
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,695.36,522.81
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,649.21,484.69
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,561.45,416.55
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,723.44,536.56
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,870.97,637.94
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,904.04,658.57
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,933.86,677.78
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,808.23,592.45
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,619.06,455.67
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,664.51,489.41
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,689.74,508.24
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,511.14,379.9
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,328.32,243.94
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,489.86,367.21
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,651.42,485.23
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,630.44,471.21
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,607.56,456.78
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,756.01,568.54
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,873.04,650.82
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,823.18,617.83
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,771.67,584.16
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,712.88,544.05
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,649.07,498.97
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,565.55,437.71
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,485.13,375.85
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,373.31,287.57
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,270.87,191.76
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,101.16,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,12.8,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.28,11.14
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.58,22.52
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,45.81,33.5
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,50.31,37.62
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,54.9,41.59
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,63.57,48.88
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,117.75,65.43
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,173.75,103.29
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,237.91,154.36
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,298.42,205.8
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,360.85,258.94
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,421.98,310.22
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,484.52,361.16
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,543.26,407.67
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,601.37,452.1
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,656.55,493.12
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,710.54,532.06
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,758.97,565.32
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,805.08,594.83
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,848.25,621.95
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,888.77,646.98
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,922.29,668.76
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,952.4,688.33
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,977.03,704.38
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,997.93,718.13
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,1011.52,726.99
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,1021.15,733.49
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,1023.8,734.54
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,1022.47,733.26
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,1013.59,730.01
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,1000.89,724.49
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,980.26,712.8
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,956.17,698.94
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,933.32,686.73
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,896.35,664.93
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,848.38,634.08
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,798.62,601.47
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,734.95,557.9
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,671.05,512.73
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,592.12,454.91
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,510.95,392.54
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,397.49,304.01
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,293.76,202.73
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,111.67,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,12.8,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.23,10.62
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,33.87,22.7
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.65,34.18
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,51.1,38.28
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,55.67,42.25
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,65.17,50.25
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,118.6,66.39
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,173.46,103.23
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,237.04,153.4
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,280.41,199.15
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,296.59,220.04
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,379.56,281.26
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,483.99,360.81
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,542.96,408.36
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,601.34,454.26
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,656.2,495.41
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,709.81,534.44
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,759.03,568.7
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,805.99,599.32
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,847.14,625.6
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,885.33,649.66
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,918.99,671.58
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,949.32,691.23
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,973.74,707.37
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,994.47,721.22
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,1007.93,729.77
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,1017.46,736.11
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,1020.46,737.42
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,1019.5,736.38
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,1011.11,733.46
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,998.94,728.24
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,975.72,714.4
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,960.65,706.11
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,925.79,684.07
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,888.12,660.13
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,839.34,628.55
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,788.79,595.16
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,723.56,551.38
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,664.56,510.37
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,579.88,447.73
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,498.38,384.48
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,383.42,293.77
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,276.83,185.86
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,104.65,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,11.52,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,21.47,8.8
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,37.56,25.65
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,52.41,39.04
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,65.79,50.81
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,78.79,61.97
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,96.29,71.32
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,133.66,93.58
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,173.32,122.87
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,214.1,155.21
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,271.35,193.3
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,360.8,260.36
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,421.47,311.4
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,483.24,361.96
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,468.29,353.59
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,408.16,307.92
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,489.1,368.65
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,582.13,436.78
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,567.95,425.19
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,554.95,414.11
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,624.56,465.09
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,713.55,528.13
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,734.24,541.98
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,752.79,554.62
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,689.61,508.09
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,637.51,468.82
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,676.41,497.92
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,714.86,526.14
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,687.48,507.03
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,658.1,486.81
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,756.31,559.3
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,831.36,614.33
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,808.57,599.52
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,783.07,583.52
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,601.02,455.69
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,429.55,329.1
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,625.29,479.73
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,771.9,583.8
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,705.68,538.0
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,639.84,492.14
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,551.6,426.92
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,466.86,361.22
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,350.1,268.07
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,239.52,154.29
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,88.61,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,11.52,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,20.97,7.85
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.3,20.4
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,43.42,31.39
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,62.39,47.89
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,82.51,65.1
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,74.56,52.09
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,116.9,64.87
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,176.88,116.23
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,213.46,153.37
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,269.18,190.78
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,355.05,255.02
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,414.69,304.72
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,475.21,353.72
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,533.17,400.06
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,588.52,443.19
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,597.04,447.91
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,564.88,422.23
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,582.42,434.79
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,596.2,444.05
