Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,760.98,620.57
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,708.22,580.15
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,630.6,520.02
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,554.45,457.99
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,453.71,371.77
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,358.93,278.64
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,176.63,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,10.67,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,22.86,12.79
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,28.95,20.21
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,35.1,26.26
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,54.07,30.26
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,115.23,61.94
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,176.39,108.54
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,241.17,165.54
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,305.29,225.22
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,371.11,286.58
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,434.45,344.42
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,498.03,400.6
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,559.56,454.61
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,620.34,506.33
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,676.81,552.47
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,731.51,595.85
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,782.45,633.66
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,830.92,667.32
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,873.96,696.78
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,913.86,723.62
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,948.01,747.13
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,978.58,767.97
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,1002.58,783.53
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,1022.66,796.41
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,1036.87,806.4
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,1047.01,813.74
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,1049.05,815.64
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,1046.98,814.94
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,1037.97,809.61
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,1025.09,801.88
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,1000.67,786.19
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,972.99,768.21
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,935.25,743.62
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,894.91,716.66
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,850.96,684.91
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,795.58,643.44
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,720.7,585.93
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,646.28,525.62
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,536.6,434.24
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,431.75,331.43
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,210.46,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,10.67,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,22.87,12.59
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,28.92,20.32
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,35.04,26.35
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,53.52,30.55
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,111.3,59.39
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,174.33,107.07
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,238.06,161.8
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,301.27,218.93
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,366.33,277.54
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,429.54,333.73
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,493.15,388.52
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,553.86,439.14
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,613.85,487.33
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,670.11,531.01
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,724.66,571.96
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,774.42,608.63
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,821.75,641.32
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,864.11,668.98
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,903.48,694.3
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,937.28,716.94
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,967.55,737.21
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,991.46,752.43
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,1011.49,765.2
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,1025.08,774.68
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,1034.64,781.72
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,1036.14,782.79
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,1033.61,781.43
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,1023.51,776.12
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,1009.59,768.45
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,986.4,754.6
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,959.91,738.52
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,923.08,714.87
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,883.72,689.04
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,839.22,658.03
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,783.37,617.72
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,708.57,564.45
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,634.36,508.12
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,525.77,420.31
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,422.3,320.1
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,205.36,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,11.1,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,21.67,11.0
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,28.79,19.87
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,39.11,29.61
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,55.92,33.85
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,108.98,60.24
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,164.7,101.28
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,225.05,152.21
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,285.07,205.99
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,347.25,261.73
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,408.09,315.67
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,469.08,368.28
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,526.36,416.57
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,583.1,462.88
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,635.81,503.89
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,687.01,542.42
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,734.38,577.58
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,779.52,608.44
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,820.02,635.83
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,857.83,661.13
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,889.25,682.88
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,917.34,702.35
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,939.3,716.52
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,957.61,728.3
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,969.26,736.49
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,977.12,742.3
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,976.22,742.6
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,971.53,740.54
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,960.09,733.71
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,945.11,724.6
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,927.8,713.96
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,896.59,693.56
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,857.37,667.27
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,815.8,638.81
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,758.88,597.52
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,700.91,554.3
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,630.71,501.93
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,555.78,443.12
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,447.0,354.9
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,345.26,258.11
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,168.34,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,12.38,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,22.93,10.76
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,36.64,25.6
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,50.42,38.24
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,68.02,49.07
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,100.46,70.29
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,134.82,96.49
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,171.95,126.79
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,209.25,158.56
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,247.42,190.94
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,188.5,147.29
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,107.68,83.06
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,140.34,109.3
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,174.52,136.4
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,196.17,153.34
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,218.88,171.06
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,250.22,195.77
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,273.01,213.67
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,332.45,261.18
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,411.39,323.19
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,365.77,287.11
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,332.92,260.81
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,344.63,269.78
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,356.75,278.97
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,325.68,255.05
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,293.59,230.21
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,221.21,173.16
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,169.68,131.87
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,138.02,106.71
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,106.66,81.54
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,182.29,143.98
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,253.17,201.6
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,230.25,183.86
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,207.36,166.09
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,177.66,142.06
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,148.04,117.7
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,104.31,81.47
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,75.09,56.65
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,49.91,35.1
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,22.92,11.7
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,10.73,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,10.67,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.8,8.96
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,27.94,18.65
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,35.09,25.59
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,54.0,32.87
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,106.74,58.62
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,162.08,99.0
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,222.77,150.37
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,283.41,205.12
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,346.51,262.24
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,408.31,317.03
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,470.44,370.43
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,528.89,420.42
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,586.9,468.4
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,642.16,512.17
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,696.17,553.56
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,744.66,589.39
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,790.94,620.75
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,833.3,648.8
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,872.95,674.57
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,906.06,696.79
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,935.83,716.62
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,959.74,731.33
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,979.97,743.59
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,992.55,751.39
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,1001.24,756.68
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,1003.62,758.76
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,1002.13,758.46
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,991.79,751.93
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,977.76,743.11
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,954.69,728.7
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,928.4,712.09
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,891.86,688.21
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,862.77,669.12
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,809.36,631.28
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,754.61,591.38
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,679.5,536.09
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,605.2,478.32
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,496.99,391.34
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,394.23,290.77
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,190.94,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,10.24,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,19.98,7.8
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,28.38,19.13
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,36.65,27.09
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,51.37,31.64
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,102.59,56.81
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,159.72,98.97
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,217.83,147.58
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,276.18,198.85
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,337.21,252.37
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,395.83,303.19
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,455.13,352.93
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,511.86,399.26
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,568.45,443.77
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,621.34,484.19
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,672.82,522.25
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,720.01,556.18
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,765.25,587.04
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,806.96,614.04
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,838.73,633.96
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,870.01,655.26
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,898.19,674.5
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,919.1,688.17
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,936.51,699.66
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,958.28,714.53
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,966.24,720.34
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,965.82,719.52
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,961.65,716.48
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,949.53,709.21
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,933.88,699.78
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,756.38,579.77
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,545.32,427.45
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,684.6,534.39
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,801.81,616.7
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,742.8,574.11
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,683.13,531.4
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,604.26,474.54
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,526.93,415.66
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,412.84,324.62
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,305.67,223.74
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,149.33,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,11.52,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,20.99,7.28
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,31.31,21.09
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,43.83,32.76
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,57.65,38.17
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,102.93,61.02
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,152.73,97.63
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,205.28,141.04
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,130.56,93.94
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,12.36,4.8
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,14.02,6.19
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,15.69,7.53
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,16.94,8.55
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,18.19,9.56
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,35.62,23.99
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,53.12,38.31
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,71.93,53.67
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,91.22,69.32
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,100.46,76.76
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,109.86,84.34
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,165.62,129.54
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,224.97,176.97
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,169.72,132.73
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,115.17,88.64
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,103.95,79.84
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,92.73,70.94
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,275.14,221.56
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,445.78,357.09
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,480.71,386.04
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,535.55,430.31
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,401.46,324.86
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,269.73,218.27
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,242.94,197.44
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,216.62,176.36
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,188.23,153.16
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,159.83,129.52
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,241.85,199.96
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,317.26,261.47
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,234.65,189.71
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,153.79,112.92
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,72.23,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,11.52,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,20.91,6.34
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,33.04,22.91
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,44.97,34.37
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,59.27,41.19
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,102.99,64.47
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,152.84,100.92
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,205.81,144.31
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,258.55,190.41
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,314.78,239.74
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,369.81,287.19
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,426.8,334.91
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,480.09,378.71
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,533.84,421.35
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,585.01,460.75
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,635.77,498.55
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,591.67,463.77
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,521.87,409.06
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,539.15,421.51
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,554.82,431.97
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,486.14,379.41
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,427.08,333.24
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,349.04,272.97
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,285.29,222.54
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,228.82,178.75
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,191.2,149.05
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,164.49,127.74
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,137.71,106.22
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,267.93,212.98
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,411.1,325.68
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,364.99,289.62
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,298.97,238.78
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,273.13,219.48
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,247.4,199.7
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,215.6,174.28
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,183.81,148.36
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,148.62,119.17
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,113.36,89.3
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,75.0,56.23
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,28.98,16.21
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,12.38,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,10.24,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,20.0,4.45
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,30.03,20.03
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,39.86,29.55
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,52.27,34.42
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,98.98,57.27
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,137.52,94.48
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,149.65,113.65
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,174.35,135.56
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,197.33,155.69
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,239.93,189.96
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,288.1,228.8
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,202.99,161.33
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,93.58,71.65
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,101.84,78.04
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,110.22,84.4
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,124.48,95.79
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,139.04,107.41
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,179.25,139.55
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,221.62,173.08
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,304.58,239.53
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,378.39,298.05
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,280.94,220.49
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,168.18,129.75
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,201.98,157.23
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,237.7,186.03
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,304.1,239.3
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,352.98,278.41
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,390.14,309.1
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,406.38,323.85
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,451.33,362.17
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,514.34,413.73
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,480.33,388.36
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,445.65,362.28
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,401.52,327.44
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,357.37,291.81
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,303.88,247.94
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,251.49,203.63
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,182.53,143.89
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,101.03,70.35
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,34.39,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,10.24,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,18.72,2.05
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,29.65,18.89
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,39.17,28.0
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,51.13,32.71
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,99.25,55.25
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,132.79,89.5
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,133.95,101.43
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,136.51,105.12
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,133.37,103.52
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,75.24,56.12
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.26
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,273.7,216.16
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,570.79,448.67
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,624.43,490.71
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,679.93,533.74
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,729.69,572.02
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,777.58,606.51
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,822.13,638.0
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,864.39,667.64
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,898.32,690.92
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,929.02,711.87
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,954.59,729.52
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,976.64,744.81
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,989.14,755.81
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,997.76,764.41
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,1000.44,767.55
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,999.25,768.22
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,829.49,647.61
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,606.9,481.24
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,761.74,601.48
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,872.23,682.06
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,867.62,677.71
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,859.42,671.82
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,803.88,631.71
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,747.07,589.53
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,668.99,530.91
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,591.82,469.89
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,476.84,376.13
