Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,11.95,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.71,10.73
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,29.75,21.39
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,38.2,29.77
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,83.29,46.61
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,136.56,83.34
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,195.71,133.46
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,254.83,188.25
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,317.12,246.91
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,377.72,303.97
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,439.71,360.82
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,497.4,412.23
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,555.63,462.35
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,610.17,507.9
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,663.66,551.02
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,712.85,590.16
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,760.1,625.67
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,802.37,654.6
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,842.04,681.06
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,875.89,703.65
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,906.59,723.6
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,931.38,738.22
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,952.66,750.19
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,670.94,544.35
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,307.14,251.45
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,283.65,234.04
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,259.66,214.47
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,235.36,194.67
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,192.53,159.32
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,158.47,130.8
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,124.46,101.88
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,112.21,91.71
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,99.99,81.42
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,450.07,383.78
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,721.84,590.99
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,643.46,527.8
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,566.42,466.46
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,455.07,373.19
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,350.52,267.31
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,170.48,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,12.8,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,24.15,12.84
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,35.56,26.3
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,42.6,33.44
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,82.9,49.75
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,131.67,82.88
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,186.99,128.3
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,242.23,177.82
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,301.13,231.45
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,358.79,283.42
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,419.14,336.25
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,305.19,250.72
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,125.74,102.17
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,141.17,115.19
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,157.14,128.19
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,168.61,137.64
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,180.5,147.45
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,163.26,132.65
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,145.57,117.53
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,144.12,116.34
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,142.68,115.15
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,144.59,116.56
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,146.61,118.08
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,127.57,102.33
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,108.63,86.62
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,99.14,78.63
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,89.65,70.63
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,94.76,75.08
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,100.28,79.88
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,79.05,62.07
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,58.88,45.02
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,449.64,381.49
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,789.48,645.1
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,734.22,600.47
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,678.01,557.36
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,599.14,495.31
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,521.65,431.52
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,409.67,336.39
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,304.51,231.97
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,149.49,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,11.1,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,20.66,9.26
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,30.44,20.87
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,36.04,26.46
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,75.46,41.06
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,125.25,73.97
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,180.42,118.72
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,237.8,169.74
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,296.41,223.19
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,218.38,171.9
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,84.95,66.56
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,114.9,91.5
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,145.93,116.92
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,154.77,123.79
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,163.82,130.84
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,199.4,159.81
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,249.45,200.17
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,257.09,205.83
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,264.82,211.63
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,269.45,215.33
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,274.13,219.12
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,413.79,333.88
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,561.84,451.98
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,460.47,371.13
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,354.43,285.48
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,461.92,373.78
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,571.71,461.39
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,538.02,434.99
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,503.05,407.94
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,535.1,436.05
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,564.3,461.61
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,530.19,435.86
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,495.46,409.38
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,457.94,380.5
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,419.62,350.07
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,365.85,305.29
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,330.48,273.67
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,243.73,198.88
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,195.28,146.12
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,83.79,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,10.24,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,19.82,8.42
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,29.64,20.5
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,35.7,26.6
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,74.75,41.28
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,124.76,74.13
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,183.09,121.71
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,238.7,171.54
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,297.74,225.51
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,355.9,278.26
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,415.74,331.04
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,472.99,380.82
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,530.5,429.15
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,583.82,472.66
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,636.28,514.06
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,680.12,548.41
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,726.07,582.96
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,769.07,612.23
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,810.05,639.58
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,843.46,661.62
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,873.89,681.23
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,897.41,694.4
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,917.54,704.98
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,931.46,712.43
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,941.81,717.33
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,944.16,716.13
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,942.89,712.61
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,945.22,713.71
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,933.44,705.43
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,908.85,689.7
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,881.15,671.95
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,844.03,648.8
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,804.47,623.49
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,749.48,585.34
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,700.42,550.19
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,625.25,495.66
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,551.39,439.04
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,443.28,352.65
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,341.73,255.64
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,167.37,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,10.24,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,20.66,8.2
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,33.88,23.55
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,41.37,30.91
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,77.25,45.01
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,124.15,74.77
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,178.32,117.07
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,232.53,163.89
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,290.55,215.06
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,348.05,265.47
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,408.62,317.26
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,464.49,364.43
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,520.86,410.53
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,574.31,453.18
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,627.42,494.34
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,675.13,531.0
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,721.27,565.65
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,763.19,595.28
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,809.72,627.49
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,843.79,651.27
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,874.89,673.06
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,899.23,688.89
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,920.19,702.49
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,934.62,714.82
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,945.45,724.95
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,949.38,729.15
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,949.66,731.05
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,941.41,728.23
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,929.67,723.12
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,915.78,715.48
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,888.14,697.98
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,852.59,674.73
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,814.54,649.16
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,762.15,612.37
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,708.41,573.11
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,634.34,516.71
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,569.54,464.47
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,462.52,374.77
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,362.02,275.38
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,177.16,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,9.39,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,21.17,8.27
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,33.1,23.52
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,40.64,31.14
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,76.11,45.27
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,124.23,76.69
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,178.27,120.0
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,170.97,129.15
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,116.98,94.85
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,130.5,105.9
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,144.36,116.96
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,156.8,126.94
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,169.47,137.02
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,247.78,201.24
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,337.77,273.47
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,357.82,289.22
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,378.06,305.29
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,426.92,344.1
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,494.14,396.18
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,419.07,336.32
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,335.96,269.5
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,331.82,266.07
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,327.24,262.01
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,300.45,240.72
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,272.73,218.59
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,275.1,220.66
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,277.72,222.86
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,275.39,221.69
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,273.13,220.64
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,214.56,173.05
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,140.56,111.99
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,126.0,100.43
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,111.54,88.69
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,427.85,357.48
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,664.84,542.39
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,587.02,480.15
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,510.33,418.36
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,401.54,327.29
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,299.04,229.21
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,149.2,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.39,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,13.17,5.94
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,21.44,13.81
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,29.73,20.5
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,37.62,27.55
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,45.53,34.49
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,53.45,41.34
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,61.36,48.08
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,57.62,44.63
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,53.87,41.2
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,74.0,58.44
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,94.53,75.87
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,103.28,82.99
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,112.15,90.18
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,176.99,144.86
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,258.92,212.59
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,253.77,207.43
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,247.84,201.9
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,252.01,205.25
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,256.24,208.65
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,257.25,209.1
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,258.3,209.62
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,203.43,164.77
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,165.92,133.76
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,183.72,148.71
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,202.55,164.31
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,365.93,300.71
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,513.37,418.74
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,672.86,544.58
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,815.52,650.1
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,772.48,619.31
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,727.24,588.18
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,670.73,546.57
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,613.07,502.79
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,531.62,439.47
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,455.29,377.47
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,354.27,291.33
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,259.98,200.98
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,128.25,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,15.78,3.53
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,32.28,22.37
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,39.4,29.59
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,71.55,42.03
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,118.0,70.74
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,172.01,112.76
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,226.47,160.34
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,284.8,212.63
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,343.23,265.17
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,402.62,317.69
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,283.82,228.98
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,102.28,80.4
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,98.07,76.63
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,93.81,72.68
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,127.27,100.0
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,162.13,128.07
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,169.13,133.38
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,176.35,138.91
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,177.24,139.59
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,178.18,140.36
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,151.95,118.92
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,125.71,97.44
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,127.57,99.06
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,129.58,100.78
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,124.42,96.53
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,119.3,92.33
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,543.77,441.2
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,905.71,709.26
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,886.04,694.07
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,863.2,679.2
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,826.76,654.18
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,794.53,632.12
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,738.72,590.89
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,682.02,547.91
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,607.44,490.85
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,533.93,431.93
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,427.54,343.43
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,327.13,248.91
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,163.28,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,14.52,1.92
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,29.68,19.22
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,36.9,26.27
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,68.17,37.96
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,114.98,66.44
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,167.51,106.81
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,220.94,152.52
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,278.3,203.23
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,333.82,252.79
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,390.9,302.91
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,261.22,206.37
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,65.59,48.41
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,80.84,60.74
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,96.41,73.15
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,121.94,93.66
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,148.3,114.71
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,219.71,171.86
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,287.52,225.24
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,261.71,204.48
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,219.4,170.8
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,301.23,235.88
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,372.0,291.14
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,322.67,252.15
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,271.56,211.64
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,289.76,226.69
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,308.72,242.2
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,297.93,234.04
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,287.03,225.92
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,536.07,426.43
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,773.37,602.76
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,732.8,572.22
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,690.05,541.4
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,648.05,510.33
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,604.51,476.99
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,537.01,426.53
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,470.18,374.25
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,384.01,303.71
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,302.58,227.25
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,152.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.33,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,10.69,3.99
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,16.88,10.11
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,23.08,15.24
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,29.3,21.03
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,35.53,26.75
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,41.77,32.36
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,48.02,37.9
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,66.39,54.28
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,84.94,70.63
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,145.49,123.91
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,208.52,178.84
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,308.83,267.15
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,425.62,369.18
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,423.4,366.82
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,403.07,348.83
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,490.33,424.55
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,571.5,494.27
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,418.67,362.25
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,235.24,200.3
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,326.87,281.11
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,425.2,366.28
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,444.67,383.62
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,464.32,401.31
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,488.52,422.78
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,533.0,460.79
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,382.02,331.67
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,229.99,197.83
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,423.02,371.72
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,593.38,521.47
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,726.14,636.27
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,836.5,728.47
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,784.85,686.02
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,731.56,641.63
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,664.75,583.8
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,591.42,517.95
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,487.58,422.99
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,389.23,321.38
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,193.76,2.75
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,12.11,0.09
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,27.11,18.75
